Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.81,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,21.24,11.29
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,38.83,27.9
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,56.24,43.76
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,75.07,60.62
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,93.7,77.03
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,111.7,92.79
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,129.84,108.49
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,190.43,161.21
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,248.45,211.05
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,285.6,242.25
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,317.55,268.83
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,332.43,280.14
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,346.7,290.87
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,326.74,273.17
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,302.13,251.73
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,311.08,258.97
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,319.65,265.81
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,273.59,227.03
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,226.9,187.65
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,254.07,210.16
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,278.39,229.9
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,221.87,182.87
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,167.05,137.02
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,205.68,169.7
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,240.87,198.97
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,153.74,126.16
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,67.68,53.12
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,111.92,91.28
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,153.76,126.99
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,139.93,115.64
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,126.36,104.53
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,110.69,91.25
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,95.23,78.01
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,78.82,63.8
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,62.56,49.47
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,47.17,37.59
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,31.69,22.84
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.82,9.26
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.9,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.49
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,14.46,6.88
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,21.22,13.06
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,27.99,19.2
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,34.75,25.28
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,42.01,31.71
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,49.27,38.06
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,75.58,60.89
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,102.62,83.88
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,115.94,94.98
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,129.22,106.0
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,173.49,143.17
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,217.87,179.63
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,245.05,201.52
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,267.69,219.62
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,208.59,170.53
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,154.48,125.39
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,126.97,102.66
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,99.7,79.81
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,140.5,114.0
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,180.92,147.14
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,169.37,137.47
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,157.98,128.16
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,220.22,179.69
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,278.01,225.99
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,146.56,118.52
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,15.45,7.79
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,57.99,44.85
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,99.9,80.77
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,91.26,73.57
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,82.64,66.48
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,72.65,58.02
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,62.69,49.48
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,52.18,40.41
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,41.53,31.04
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,31.38,23.2
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,21.23,13.51
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.54,4.5
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,58.46,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,150.42,104.8
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,209.79,164.27
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,276.6,224.35
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,329.37,272.1
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,384.94,320.83
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,361.9,303.36
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,330.26,277.1
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,352.46,294.86
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,379.7,315.89
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,338.37,279.81
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,280.91,230.35
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,300.77,245.86
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,325.07,264.46
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,369.44,300.31
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,413.51,335.34
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,429.53,346.82
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,440.27,354.25
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,542.57,437.73
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,634.03,509.73
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,618.9,495.6
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,600.75,479.7
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,576.69,459.91
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,550.0,437.72
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,519.83,412.5
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,487.3,384.81
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,448.3,351.3
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,409.27,316.97
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,366.96,279.29
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,323.79,240.21
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,277.97,198.97
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,232.48,158.09
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,184.5,116.23
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,137.9,78.4
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,91.61,47.41
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,49.37,29.04
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,33.82,24.8
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,29.28,20.32
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,19.56,10.13
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,14.74,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,75.27,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,185.87,130.13
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,247.6,195.12
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,315.98,258.0
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,368.62,306.12
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,423.25,354.01
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,467.73,392.56
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,509.26,427.4
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,545.39,456.06
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,579.96,482.52
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,607.44,503.17
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,632.46,521.38
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,650.6,534.06
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,665.74,544.19
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,675.33,550.68
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,681.63,554.55
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,681.82,552.62
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,678.6,548.06
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,670.02,540.47
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,658.11,530.26
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,641.39,515.52
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,621.55,498.24
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,596.62,477.73
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,568.88,454.65
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,536.54,427.52
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,501.92,397.98
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,463.21,364.54
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,422.81,328.92
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,379.31,290.08
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,335.02,249.83
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,287.52,206.91
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,237.29,161.73
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,187.89,118.36
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,140.22,79.34
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,92.57,46.85
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,48.87,27.13
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,31.73,23.16
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,28.08,19.49
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,20.66,11.38
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,14.74,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,55.15,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,142.7,100.08
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,202.37,160.55
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,269.59,222.02
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,322.42,270.41
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,378.12,319.87
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,422.99,359.43
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,468.24,398.12
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,504.71,427.98
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,538.66,455.01
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,566.35,476.27
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,591.99,495.4
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,611.25,509.1
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,627.92,520.51
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,638.42,527.12
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,645.96,531.35
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,649.67,531.78
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,649.08,528.88
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,641.41,521.23
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,630.63,511.15
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,575.85,465.66
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,521.73,420.85
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,470.02,378.92
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,422.58,340.24
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,371.74,298.86
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,325.47,261.23
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,340.14,272.5
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,344.72,273.99
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,234.68,186.79
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,146.82,118.58
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,133.69,108.26
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,120.71,97.82
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,105.51,85.14
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,90.38,72.38
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,75.34,59.63
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,60.41,46.74
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,46.16,36.05
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,31.87,22.69
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,19.3,10.32
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.44,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,41.22,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,111.59,77.12
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,167.3,131.15
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,230.77,187.72
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,280.35,232.13
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,332.96,277.98
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,379.72,318.27
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,426.32,357.43
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,462.6,386.73
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,498.11,414.7
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,294.62,247.96
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.3
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.49
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.17,66.42
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,83.69,65.9
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,83.21,65.41
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,105.14,83.66
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,127.07,101.71
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,128.44,102.75
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,129.8,103.84
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,113.24,89.88
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,96.76,76.03
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,90.96,71.24
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,85.15,66.44
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,78.36,60.81
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,71.57,55.18
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,46.39,33.96
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,21.24,12.57
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,14.0,6.39
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.75,0.17
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,72.6,56.6
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,133.99,108.37
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,117.59,94.78
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,101.63,81.59
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,95.97,70.48
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,78.32,56.04
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,56.69,45.32
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,44.8,34.06
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,31.54,20.63
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.79,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,62.49,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,160.1,109.78
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,220.53,170.96
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,288.6,231.76
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,338.8,277.19
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,394.52,325.7
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,355.84,295.61
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,297.01,246.91
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,425.76,353.25
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,556.5,456.92
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,584.69,477.19
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,608.21,494.05
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,628.2,507.12
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,645.54,517.86
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,656.1,523.68
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,663.54,527.05
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,665.47,526.45
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,664.13,523.34
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,657.54,517.63
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,647.67,509.39
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,632.52,496.38
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,614.17,480.8
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,590.42,461.64
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,563.85,439.99
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,532.89,414.57
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,499.48,386.68
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,462.14,354.92
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,423.01,321.07
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,380.28,283.8
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,336.55,245.01
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,289.56,203.42
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,242.59,161.82
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,191.22,117.9
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,144.37,80.05
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,96.85,47.45
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,52.87,26.26
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,30.36,21.38
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,27.61,18.64
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,21.24,12.02
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,14.54,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,59.25,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,152.52,104.2
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,213.64,165.17
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,282.55,226.13
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,335.57,273.27
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,391.33,321.1
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,433.98,357.67
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,479.19,395.2
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,517.64,425.7
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,555.14,454.64
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,583.41,476.24
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,609.5,495.75
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,497.9,403.52
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,366.7,294.27
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,297.72,238.19
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,229.63,182.0
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,253.19,200.45
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,272.66,215.32
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,333.92,264.28
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,395.36,312.28
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,297.59,234.53
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,204.68,160.01
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,271.64,213.67
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,334.14,262.31
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,376.69,295.51
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,408.93,319.28
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,313.32,244.53
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,232.56,182.11
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,280.25,215.62
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,304.9,226.51
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,278.01,199.12
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,245.39,166.17
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,197.65,124.86
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,150.89,86.67
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,103.91,54.22
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,60.95,32.72
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,32.76,23.44
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,28.74,19.6
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,27.12,17.01
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,26.96,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,65.0,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,165.99,115.14
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,227.66,179.49
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,297.07,243.81
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,349.05,292.53
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,406.65,344.66
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,452.2,385.91
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,497.77,426.08
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,536.12,458.57
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,573.25,489.22
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,601.53,512.74
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,625.03,532.05
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,644.72,546.84
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,661.57,559.07
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,672.61,567.29
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,680.47,572.84
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,681.7,571.91
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,679.62,568.27
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,672.26,561.39
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,661.62,551.78
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,645.65,536.75
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,626.58,519.09
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,602.63,498.25
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,575.88,474.8
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,544.49,447.16
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,510.81,417.12
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,473.01,383.84
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,433.47,348.28
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,390.39,308.5
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,343.99,265.32
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,247.19,190.21
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,185.99,149.29
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,181.85,131.98
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,154.1,93.32
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,107.08,58.6
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,64.04,35.47
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,33.9,25.33
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,30.4,21.78
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,28.71,19.12
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,28.52,0.0
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,65.31,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,166.58,117.5
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,228.76,182.35
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,298.61,246.61
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,353.54,297.44
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,408.88,347.14
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,455.23,387.64
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,501.62,426.77
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,539.47,457.74
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,576.0,486.71
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,605.05,509.5
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,631.83,529.94
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,651.88,543.87
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,666.85,553.61
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,677.33,559.35
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,684.68,562.48
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,686.35,561.38
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,684.73,557.71
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,677.35,550.65
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,666.73,541.07
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,650.92,526.5
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,632.04,509.49
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,607.54,488.96
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,580.31,466.04
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,548.96,439.81
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,515.43,411.36
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,475.93,377.92
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,436.25,343.45
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,393.07,305.35
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,348.92,265.58
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,301.59,223.07
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,254.57,180.48
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,205.97,137.21
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,159.19,97.54
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,111.42,62.16
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,64.2,34.87
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,35.48,26.96
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,32.08,23.51
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,24.7,15.94
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,16.87,0.0
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,60.0,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,154.36,108.35
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,215.58,170.53
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,284.58,232.7
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,292.44,243.64
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,292.6,246.0
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,331.23,279.26
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,370.78,312.1
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,392.59,329.34
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,411.76,343.94
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,512.34,425.1
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,614.4,504.08
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,571.66,466.83
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,517.49,421.73
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,466.39,379.69
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,413.21,335.43
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,445.21,360.43
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,471.65,380.22
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,467.12,375.25
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,461.58,369.76
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,544.79,436.38
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,615.73,490.52
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,482.96,385.54
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,362.33,289.32
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,368.99,295.3
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,371.66,296.95
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,299.5,239.67
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,235.62,189.25
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,257.15,205.45
