Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,269.23,212.2
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,270.38,204.46
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,252.09,177.47
2016,1,11,15,45,753.0,75.5,1.1,11.0,354.5,204.66,135.7
2016,1,11,16,0,723.0,71.0,1.0,11.0,310.0,155.98,94.9
2016,1,11,16,15,676.0,65.5,0.95,10.5,262.5,109.64,60.85
2016,1,11,16,30,629.0,60.0,0.9,10.0,215.0,67.28,36.95
2016,1,11,16,45,561.0,52.0,0.85,9.5,167.5,37.05,27.93
2016,1,11,17,0,493.0,44.0,0.8,9.0,120.0,32.81,23.79
2016,1,11,17,15,369.0,32.5,0.85,8.5,77.5,25.0,16.0
2016,1,11,17,30,245.0,21.0,0.9,8.0,35.0,16.7,1.27
2016,1,11,17,45,122.5,10.5,0.95,7.5,17.5,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,3.15,3.0,30.5,67.76,0.0
2016,1,12,8,0,403.0,27.0,3.5,4.0,61.0,172.57,120.36
2016,1,12,8,15,507.0,35.5,3.35,4.5,108.0,230.65,181.28
2016,1,12,8,30,611.0,44.0,3.2,5.0,155.0,300.15,244.48
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.0,354.76,293.68
2016,1,12,9,0,735.0,55.0,2.9,7.0,255.0,411.81,342.97
2016,1,12,9,15,773.5,59.0,2.7,8.0,303.0,457.54,381.06
2016,1,12,9,30,812.0,63.0,2.5,9.0,351.0,503.26,417.42
2016,1,12,9,45,839.0,66.0,2.35,10.0,394.5,541.14,446.22
2016,1,12,10,0,866.0,69.0,2.2,11.0,438.0,577.67,472.78
2016,1,12,10,15,884.0,71.0,2.05,11.5,476.5,603.45,491.08
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,629.66,509.01
2016,1,12,10,45,914.5,74.5,1.8,13.0,546.5,649.42,520.86
2016,1,12,11,0,927.0,76.0,1.7,14.0,578.0,666.35,530.22
2016,1,12,11,15,935.5,77.0,1.6,14.0,601.5,677.19,536.79
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,684.86,540.9
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,687.46,540.2
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,686.72,537.01
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.5,679.29,530.39
2016,1,12,12,30,961.0,79.0,1.2,15.0,672.0,668.55,521.35
2016,1,12,12,45,960.0,79.0,1.15,15.5,670.5,652.75,507.6
2016,1,12,13,0,959.0,79.0,1.1,16.0,669.0,633.81,491.48
2016,1,12,13,15,956.0,78.5,1.05,16.0,659.0,610.21,472.71
2016,1,12,13,30,953.0,78.0,1.0,16.0,649.0,583.76,451.54
2016,1,12,13,45,946.5,77.5,1.0,16.0,631.0,552.82,427.05
2016,1,12,14,0,940.0,77.0,1.0,16.0,613.0,519.5,400.21
2016,1,12,14,15,930.5,75.5,0.9,16.0,587.0,481.7,368.72
2016,1,12,14,30,921.0,74.0,0.8,16.0,561.0,442.09,335.18
2016,1,12,14,45,905.0,73.0,0.75,16.0,527.5,399.0,298.55
2016,1,12,15,0,889.0,72.0,0.7,16.0,494.0,355.02,260.44
2016,1,12,15,15,869.0,69.5,0.55,15.5,454.0,305.13,217.27
2016,1,12,15,30,849.0,67.0,0.4,15.0,414.0,257.92,175.81
2016,1,12,15,45,820.0,64.0,0.3,15.0,369.0,208.91,133.5
2016,1,12,16,0,791.0,61.0,0.2,15.0,324.0,161.38,94.26
2016,1,12,16,15,747.5,56.5,0.3,14.0,275.5,112.98,59.35
2016,1,12,16,30,704.0,52.0,0.4,13.0,227.0,68.14,34.42
2016,1,12,16,45,635.5,45.5,0.55,12.5,177.5,34.27,25.12
2016,1,12,17,0,567.0,39.0,0.7,12.0,128.0,30.74,21.68
2016,1,12,17,15,445.0,29.5,0.8,11.0,84.0,24.03,15.07
2016,1,12,17,30,323.0,20.0,0.9,10.0,40.0,16.98,2.76
2016,1,12,17,45,161.5,10.0,1.05,9.5,20.0,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.5,14.0,2.55,5.0,30.5,65.93,0.0
2016,1,13,8,0,385.0,28.0,2.9,6.0,61.0,168.31,116.82
2016,1,13,8,15,489.5,37.0,2.8,6.5,107.5,229.9,179.55
2016,1,13,8,30,594.0,46.0,2.7,7.0,154.0,299.17,241.82
2016,1,13,8,45,655.0,52.0,2.65,8.0,203.5,350.48,287.83
2016,1,13,9,0,716.0,58.0,2.6,9.0,253.0,407.21,336.43
2016,1,13,9,15,688.5,67.5,2.8,10.0,282.5,427.91,354.71
2016,1,13,9,30,661.0,77.0,3.0,11.0,312.0,442.81,367.22
2016,1,13,9,45,754.0,75.0,3.2,12.0,374.0,505.79,417.68
2016,1,13,10,0,847.0,73.0,3.4,13.0,436.0,572.72,469.68
2016,1,13,10,15,865.5,75.5,3.5,13.5,474.0,601.72,491.46
2016,1,13,10,30,884.0,78.0,3.6,14.0,512.0,628.47,511.23
2016,1,13,10,45,896.0,80.0,3.7,14.5,543.5,645.75,523.49
2016,1,13,11,0,908.0,82.0,3.8,15.0,575.0,662.78,535.28
2016,1,13,11,15,917.0,83.5,3.8,15.0,599.0,674.41,543.49
2016,1,13,11,30,926.0,85.0,3.8,15.0,623.0,682.92,549.25
2016,1,13,11,45,930.5,86.0,3.85,15.5,638.5,684.82,549.1
2016,1,13,12,0,935.0,87.0,3.9,16.0,654.0,683.44,546.45
2016,1,13,12,15,937.5,87.0,3.9,16.0,661.5,676.51,540.45
2016,1,13,12,30,940.0,87.0,3.9,16.0,669.0,666.32,531.91
2016,1,13,12,45,940.0,87.0,3.9,16.0,668.0,651.41,519.67
2016,1,13,13,0,940.0,87.0,3.9,16.0,667.0,633.39,504.9
2016,1,13,13,15,936.5,86.5,3.85,16.0,657.5,609.89,485.58
2016,1,13,13,30,933.0,86.0,3.8,16.0,648.0,583.61,463.82
2016,1,13,13,45,926.5,85.0,3.8,16.0,629.5,552.69,438.19
2016,1,13,14,0,920.0,84.0,3.8,16.0,611.0,519.44,410.21
2016,1,13,14,15,910.0,83.0,3.75,16.0,585.0,482.49,378.63
2016,1,13,14,30,900.0,82.0,3.7,16.0,559.0,443.81,344.97
2016,1,13,14,45,885.0,80.0,3.65,16.0,526.0,398.53,305.46
2016,1,13,15,0,870.0,78.0,3.6,16.0,493.0,354.46,266.08
2016,1,13,15,15,849.0,75.0,3.35,15.5,453.5,307.16,223.96
2016,1,13,15,30,828.0,72.0,3.1,15.0,414.0,260.06,181.7
2016,1,13,15,45,797.0,69.0,2.85,14.5,369.0,211.54,139.09
2016,1,13,16,0,766.0,66.0,2.6,14.0,324.0,164.74,99.69
2016,1,13,16,15,721.5,61.0,2.4,13.0,275.5,116.88,64.02
2016,1,13,16,30,677.0,56.0,2.2,12.0,227.0,72.76,38.37
2016,1,13,16,45,606.5,49.5,2.0,11.5,178.0,34.53,25.44
2016,1,13,17,0,536.0,43.0,1.8,11.0,129.0,31.52,22.47
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.5,24.65,15.7
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,17.37,4.15
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,10.81,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,139.5,16.0,2.75,8.0,28.0,53.63,0.0
2016,1,14,8,0,279.0,32.0,3.1,9.0,56.0,139.1,95.88
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,200.21,155.27
2016,1,14,8,30,491.0,55.0,3.0,10.0,145.0,269.12,216.07
2016,1,14,8,45,562.5,62.0,3.0,10.5,193.5,325.18,265.65
2016,1,14,9,0,634.0,69.0,3.0,11.0,242.0,384.65,316.65
2016,1,14,9,15,676.5,74.0,3.25,12.0,289.0,430.34,354.91
2016,1,14,9,30,719.0,79.0,3.5,13.0,336.0,476.55,392.37
2016,1,14,9,45,752.5,82.0,3.8,14.0,379.5,515.62,423.23
2016,1,14,10,0,786.0,85.0,4.1,15.0,423.0,552.38,451.52
2016,1,14,10,15,806.0,88.0,4.15,15.5,460.5,581.73,473.63
2016,1,14,10,30,826.0,91.0,4.2,16.0,498.0,609.05,493.74
2016,1,14,10,45,454.0,168.0,4.3,16.5,394.0,467.43,378.48
2016,1,14,11,0,82.0,245.0,4.4,17.0,290.0,300.37,239.91
2016,1,14,11,15,331.0,214.0,4.4,17.0,405.5,434.87,350.64
2016,1,14,11,30,580.0,183.0,4.4,17.0,521.0,565.91,454.52
2016,1,14,11,45,600.5,182.0,4.45,17.5,540.0,575.33,460.09
2016,1,14,12,0,621.0,181.0,4.5,18.0,559.0,584.41,465.82
2016,1,14,12,15,471.5,230.5,4.55,18.0,519.5,531.27,422.39
2016,1,14,12,30,322.0,280.0,4.6,18.0,480.0,477.63,378.56
2016,1,14,12,45,600.5,191.5,4.65,18.0,564.0,553.0,440.39
2016,1,14,13,0,879.0,103.0,4.7,18.0,648.0,616.5,490.97
2016,1,14,13,15,586.5,189.5,4.7,18.0,550.5,515.0,409.03
2016,1,14,13,30,294.0,276.0,4.7,18.0,453.0,422.97,334.52
2016,1,14,13,45,322.0,262.0,4.75,18.5,451.0,413.32,326.43
2016,1,14,14,0,350.0,248.0,4.8,19.0,449.0,401.34,315.95
2016,1,14,14,15,595.0,171.5,4.75,18.5,496.5,424.95,333.64
2016,1,14,14,30,840.0,95.0,4.7,18.0,544.0,432.33,335.96
2016,1,14,14,45,829.5,91.0,4.7,18.0,512.5,391.06,299.68
2016,1,14,15,0,819.0,87.0,4.7,18.0,481.0,348.75,261.95
2016,1,14,15,15,798.0,84.0,4.5,17.5,442.0,303.52,221.83
2016,1,14,15,30,777.0,81.0,4.3,17.0,403.0,258.62,181.71
2016,1,14,15,45,746.0,77.0,4.1,17.0,359.5,211.43,140.25
2016,1,14,16,0,715.0,73.0,3.9,17.0,316.0,163.07,99.6
2016,1,14,16,15,670.0,67.5,3.55,16.0,269.0,116.85,65.13
2016,1,14,16,30,625.0,62.0,3.2,15.0,222.0,74.4,39.92
2016,1,14,16,45,557.0,54.5,2.85,14.5,174.0,38.67,28.79
2016,1,14,17,0,489.0,47.0,2.5,14.0,126.0,35.01,25.25
2016,1,14,17,15,372.5,35.5,2.5,13.5,83.5,27.33,17.83
2016,1,14,17,30,256.0,24.0,2.5,13.0,41.0,19.19,6.12
2016,1,14,17,45,128.0,12.0,2.55,13.0,20.5,11.8,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,75.26,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,186.39,129.67
2016,1,15,8,15,565.0,32.5,4.4,7.5,114.5,249.9,195.05
2016,1,15,8,30,668.0,40.0,4.3,8.0,163.0,320.51,259.24
2016,1,15,8,45,730.5,44.5,4.2,9.0,214.5,376.52,309.61
2016,1,15,9,0,793.0,49.0,4.1,10.0,266.0,435.01,360.01
2016,1,15,9,15,829.0,52.0,4.0,10.5,315.0,477.78,396.6
2016,1,15,9,30,865.0,55.0,3.9,11.0,364.0,522.99,433.82
2016,1,15,9,45,891.5,56.5,3.8,12.0,409.0,560.67,462.95
2016,1,15,10,0,918.0,58.0,3.7,13.0,454.0,596.93,489.9
2016,1,15,10,15,934.5,60.0,3.5,13.5,493.0,626.03,511.02
2016,1,15,10,30,951.0,62.0,3.3,14.0,532.0,652.67,529.57
2016,1,15,10,45,963.0,63.0,3.1,14.5,564.0,672.67,542.57
2016,1,15,11,0,975.0,64.0,2.9,15.0,596.0,689.67,552.92
2016,1,15,11,15,982.0,65.0,2.7,15.5,620.0,700.3,558.19
2016,1,15,11,30,989.0,66.0,2.5,16.0,644.0,707.56,560.75
2016,1,15,11,45,989.0,68.5,2.3,16.5,659.5,708.49,558.41
2016,1,15,12,0,989.0,71.0,2.1,17.0,675.0,705.93,553.42
2016,1,15,12,15,990.0,71.5,1.95,17.0,682.5,698.45,546.19
2016,1,15,12,30,991.0,72.0,1.8,17.0,690.0,687.55,536.4
2016,1,15,12,45,989.5,72.0,1.65,17.5,688.5,671.25,521.6
2016,1,15,13,0,988.0,72.0,1.5,18.0,687.0,651.72,504.37
2016,1,15,13,15,984.5,71.5,1.45,18.0,677.0,627.42,485.2
2016,1,15,13,30,981.0,71.0,1.4,18.0,667.0,600.19,463.57
2016,1,15,13,45,973.0,71.0,1.35,18.0,648.0,568.34,438.13
2016,1,15,14,0,965.0,71.0,1.3,18.0,629.0,534.08,410.38
2016,1,15,14,15,955.5,70.0,1.35,18.0,603.0,495.99,379.64
2016,1,15,14,30,946.0,69.0,1.4,18.0,577.0,456.0,346.56
2016,1,15,14,45,930.0,68.0,1.45,18.0,543.0,411.91,309.43
2016,1,15,15,0,914.0,67.0,1.5,18.0,509.0,366.86,270.58
2016,1,15,15,15,894.5,65.0,1.35,17.5,469.0,319.2,228.99
2016,1,15,15,30,875.0,63.0,1.2,17.0,429.0,271.43,186.84
2016,1,15,15,45,845.5,60.5,1.1,17.0,383.0,218.24,140.76
2016,1,15,16,0,816.0,58.0,1.0,17.0,337.0,169.55,99.9
2016,1,15,16,15,775.0,54.0,0.9,16.5,288.0,120.15,62.84
2016,1,15,16,30,734.0,50.0,0.8,16.0,239.0,73.99,35.41
2016,1,15,16,45,666.5,44.5,0.7,16.0,189.0,32.85,23.51
2016,1,15,17,0,599.0,39.0,0.6,16.0,139.0,30.2,20.92
2016,1,15,17,15,482.0,30.5,0.65,15.5,93.0,24.52,15.39
2016,1,15,17,30,365.0,22.0,0.7,15.0,47.0,18.61,6.55
2016,1,15,17,45,182.5,11.0,0.75,14.5,23.5,10.81,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.5,1.15,7.5,1.5,1.47,0.0
2016,1,16,8,0,0.0,3.0,1.2,8.0,3.0,2.89,0.0
2016,1,16,8,15,0.0,6.0,1.4,8.0,6.0,5.78,0.0
2016,1,16,8,30,0.0,9.0,1.6,8.0,9.0,8.67,1.89
2016,1,16,8,45,0.0,12.0,1.8,8.5,12.0,11.57,4.47
2016,1,16,9,0,0.0,15.0,2.0,9.0,15.0,14.46,7.01
2016,1,16,9,15,0.0,18.0,2.0,9.5,18.0,17.36,9.52
2016,1,16,9,30,0.0,21.0,2.0,10.0,21.0,20.26,11.99
2016,1,16,9,45,0.0,24.0,2.0,10.5,24.0,23.16,14.43
2016,1,16,10,0,0.0,27.0,2.0,11.0,27.0,26.07,16.85
2016,1,16,10,15,0.0,55.5,2.0,11.0,55.5,53.63,40.39
2016,1,16,10,30,0.0,84.0,2.0,11.0,84.0,81.25,63.67
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,77.86,60.52
2016,1,16,11,0,0.0,77.0,2.0,12.0,77.0,74.48,57.44
2016,1,16,11,15,0.0,48.5,2.25,12.0,48.5,46.88,34.13
2016,1,16,11,30,0.0,20.0,2.5,12.0,20.0,19.32,10.77
2016,1,16,11,45,304.5,103.5,2.75,12.5,290.5,306.68,254.39
2016,1,16,12,0,609.0,187.0,3.0,13.0,561.0,586.11,473.28
2016,1,16,12,15,765.5,139.5,3.5,13.5,615.0,630.35,507.61
2016,1,16,12,30,922.0,92.0,4.0,14.0,669.0,667.92,537.74
2016,1,16,12,45,935.0,87.5,4.55,14.5,672.0,656.76,529.31
2016,1,16,13,0,948.0,83.0,5.1,15.0,675.0,642.14,518.11
2016,1,16,13,15,946.5,82.5,5.3,15.0,666.5,619.75,500.08
2016,1,16,13,30,945.0,82.0,5.5,15.0,658.0,594.45,479.33
2016,1,16,13,45,939.0,81.5,5.75,15.0,640.5,564.03,454.13
2016,1,16,14,0,933.0,81.0,6.0,15.0,623.0,531.2,426.33
2016,1,16,14,15,923.0,79.5,6.15,14.5,597.0,493.36,394.42
2016,1,16,14,30,913.0,78.0,6.3,14.0,571.0,453.75,360.15
2016,1,16,14,45,887.5,79.5,6.5,14.0,535.5,409.53,320.8
2016,1,16,15,0,862.0,81.0,6.7,14.0,500.0,362.65,278.59
2016,1,16,15,15,458.0,128.0,6.85,13.5,349.0,246.97,189.43
2016,1,16,15,30,54.0,175.0,7.0,13.0,198.0,173.03,138.79
2016,1,16,15,45,46.0,157.0,7.2,12.5,175.5,151.45,121.31
2016,1,16,16,0,38.0,139.0,7.4,12.0,153.0,130.65,104.39
2016,1,16,16,15,324.0,104.5,7.35,11.0,191.5,117.57,81.55
2016,1,16,16,30,610.0,70.0,7.3,10.0,230.0,84.52,48.46
2016,1,16,16,45,518.5,64.0,7.25,9.0,180.0,46.85,36.88
2016,1,16,17,0,427.0,58.0,7.2,8.0,130.0,45.22,35.11
2016,1,16,17,15,316.0,43.5,6.9,7.5,86.5,33.47,23.84
2016,1,16,17,30,205.0,29.0,6.6,7.0,43.0,22.82,10.56
2016,1,16,17,45,102.5,14.5,6.3,6.5,21.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,213.0,13.0,0.7,1.5,32.0,71.28,0.0
2016,1,17,8,0,426.0,26.0,0.7,2.0,64.0,176.99,125.68
2016,1,17,8,15,527.0,34.5,0.85,2.5,111.5,239.82,188.95
2016,1,17,8,30,628.0,43.0,1.0,3.0,159.0,309.71,251.99
2016,1,17,8,45,685.5,48.5,1.2,4.0,209.0,363.64,300.46
2016,1,17,9,0,743.0,54.0,1.4,5.0,259.0,419.78,349.04
2016,1,17,9,15,780.0,57.5,1.5,5.5,307.5,465.1,387.62
2016,1,17,9,30,817.0,61.0,1.6,6.0,356.0,510.37,424.89
2016,1,17,9,45,838.0,65.0,1.7,6.5,399.0,546.85,454.09
2016,1,17,10,0,859.0,69.0,1.8,7.0,442.0,581.69,481.25
2016,1,17,10,15,876.5,71.5,1.9,7.5,480.5,608.13,501.41
2016,1,17,10,30,894.0,74.0,2.0,8.0,519.0,635.09,521.48
2016,1,17,10,45,902.5,77.0,2.1,8.5,550.0,654.44,535.32
2016,1,17,11,0,911.0,80.0,2.2,9.0,581.0,670.86,546.76
2016,1,17,11,15,919.5,81.0,2.25,9.5,605.0,682.08,553.89
2016,1,17,11,30,928.0,82.0,2.3,10.0,629.0,690.18,558.58
2016,1,17,11,45,928.5,84.5,2.35,10.5,644.0,691.44,558.0
2016,1,17,12,0,929.0,87.0,2.4,11.0,659.0,689.41,554.95
2016,1,17,12,15,691.5,168.5,2.45,11.0,597.5,614.82,494.6
2016,1,17,12,30,454.0,250.0,2.5,11.0,536.0,535.76,430.56
2016,1,17,12,45,573.0,207.5,2.55,11.0,567.5,557.32,449.13
2016,1,17,13,0,692.0,165.0,2.6,11.0,599.0,574.76,463.38
2016,1,17,13,15,676.5,167.0,2.7,11.0,586.5,550.98,444.2
2016,1,17,13,30,661.0,169.0,2.8,11.0,574.0,525.74,423.85
2016,1,17,13,45,612.0,179.0,2.9,11.5,546.0,489.6,393.76
2016,1,17,14,0,563.0,189.0,3.0,12.0,518.0,453.37,363.47
2016,1,17,14,15,723.5,137.0,3.05,12.0,541.5,457.08,364.77
2016,1,17,14,30,884.0,85.0,3.1,12.0,565.0,449.08,354.84
2016,1,17,14,45,623.5,140.5,3.15,12.0,469.5,364.88,287.02
2016,1,17,15,0,363.0,196.0,3.2,12.0,374.0,300.65,236.91
2016,1,17,15,15,546.5,139.0,3.05,11.5,383.0,284.37,217.76
2016,1,17,15,30,730.0,82.0,2.9,11.0,392.0,255.05,184.84
2016,1,17,15,45,682.0,85.0,2.75,11.0,350.5,209.77,144.95
2016,1,17,16,0,634.0,88.0,2.6,11.0,309.0,170.49,111.68
2016,1,17,16,15,599.0,79.5,2.25,10.0,264.5,126.16,76.86
2016,1,17,16,30,564.0,71.0,1.9,9.0,220.0,84.76,49.56
2016,1,17,16,45,503.5,62.0,1.6,8.5,174.5,45.99,36.24
2016,1,17,17,0,443.0,53.0,1.3,8.0,129.0,39.99,30.53
2016,1,17,17,15,348.0,39.5,1.3,7.5,87.0,30.58,21.45
2016,1,17,17,30,253.0,26.0,1.3,7.0,45.0,20.61,9.69
2016,1,17,17,45,126.5,13.0,1.35,7.0,22.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,73.51,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,163.0,116.86
2016,1,18,8,15,460.0,40.0,2.45,3.5,109.0,225.66,179.18
2016,1,18,8,30,565.0,50.0,2.4,4.0,156.0,296.11,242.78
2016,1,18,8,45,627.0,56.5,2.4,5.0,205.5,350.6,291.62
2016,1,18,9,0,689.0,63.0,2.4,6.0,255.0,407.87,340.96
2016,1,18,9,15,730.0,68.0,2.35,6.5,303.5,453.03,379.3
2016,1,18,9,30,771.0,73.0,2.3,7.0,352.0,500.85,418.35
2016,1,18,9,45,798.0,77.0,2.3,8.0,396.0,539.59,448.3
2016,1,18,10,0,825.0,81.0,2.3,9.0,440.0,577.07,476.28
2016,1,18,10,15,845.0,83.5,2.2,9.0,479.0,607.13,499.03
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,635.06,519.61
2016,1,18,10,45,879.5,88.0,2.05,9.5,550.5,656.58,534.22
2016,1,18,11,0,894.0,90.0,2.0,10.0,583.0,675.37,546.48
2016,1,18,11,15,903.5,91.5,1.95,10.5,608.0,687.48,553.51
2016,1,18,11,30,913.0,93.0,1.9,11.0,633.0,694.48,556.72
2016,1,18,11,45,923.5,92.0,1.85,11.5,650.5,698.56,557.72
2016,1,18,12,0,934.0,91.0,1.8,12.0,668.0,699.37,556.25
2016,1,18,12,15,937.0,91.0,1.7,12.0,676.5,693.09,550.1
2016,1,18,12,30,940.0,91.0,1.6,12.0,685.0,683.52,541.5
2016,1,18,12,45,942.0,90.5,1.55,12.5,685.0,669.58,529.03
2016,1,18,13,0,944.0,90.0,1.5,13.0,685.0,652.44,514.13
2016,1,18,13,15,941.0,89.5,1.35,13.0,675.5,629.29,494.79
2016,1,18,13,30,938.0,89.0,1.2,13.0,666.0,603.3,473.1
2016,1,18,13,45,932.5,88.0,1.1,13.5,648.5,572.8,447.31
2016,1,18,14,0,927.0,87.0,1.0,14.0,631.0,539.88,419.34
2016,1,18,14,15,917.5,85.5,0.9,14.0,605.5,502.38,388.23
2016,1,18,14,30,908.0,84.0,0.8,14.0,580.0,463.08,355.09
2016,1,18,14,45,896.5,81.0,0.75,14.0,547.0,420.03,318.65
2016,1,18,15,0,885.0,78.0,0.7,14.0,514.0,373.2,278.46
2016,1,18,15,15,865.0,75.5,0.7,14.0,474.0,325.67,237.2
2016,1,18,15,30,845.0,73.0,0.7,14.0,434.0,278.19,195.35
2016,1,18,15,45,815.5,70.0,0.75,14.0,389.0,228.62,152.24
2016,1,18,16,0,786.0,67.0,0.8,14.0,344.0,180.57,111.48
2016,1,18,16,15,744.0,62.5,0.8,13.0,295.0,131.64,73.86
2016,1,18,16,30,702.0,58.0,0.8,12.0,246.0,86.14,44.94
2016,1,18,16,45,635.5,52.0,0.85,11.0,196.0,39.44,30.01
2016,1,18,17,0,569.0,46.0,0.9,10.0,146.0,33.3,24.34
2016,1,18,17,15,457.0,36.0,1.0,9.0,99.5,27.04,18.27
2016,1,18,17,30,345.0,26.0,1.1,8.0,53.0,20.44,10.04
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,133.5,17.0,3.3,6.0,29.0,63.24,0.0
2016,1,19,8,0,267.0,34.0,3.4,6.0,58.0,138.95,99.2
2016,1,19,8,15,372.0,46.5,3.5,6.5,103.5,201.22,158.93
2016,1,19,8,30,477.0,59.0,3.6,7.0,149.0,271.31,221.48
2016,1,19,8,45,541.0,67.5,3.75,7.5,197.0,326.14,270.76
2016,1,19,9,0,605.0,76.0,3.9,8.0,245.0,383.93,321.21
2016,1,19,9,15,648.5,82.0,4.1,8.5,292.5,431.09,361.81
2016,1,19,9,30,692.0,88.0,4.3,9.0,340.0,478.89,401.88
2016,1,19,9,45,726.0,91.5,4.55,10.0,384.0,518.82,434.03
2016,1,19,10,0,760.0,95.0,4.8,11.0,428.0,558.05,464.84
2016,1,19,10,15,533.5,154.0,5.15,11.5,397.5,495.95,412.15
2016,1,19,10,30,307.0,213.0,5.5,12.0,367.0,419.82,347.01
2016,1,19,10,45,372.0,213.5,5.9,13.0,411.5,463.36,381.94
2016,1,19,11,0,437.0,214.0,6.3,14.0,456.0,512.53,420.45
2016,1,19,11,15,253.0,240.5,6.35,14.5,382.0,416.22,339.41
2016,1,19,11,30,69.0,267.0,6.4,15.0,308.0,313.0,252.12
2016,1,19,11,45,82.0,279.0,6.5,15.5,329.5,332.04,267.03
2016,1,19,12,0,95.0,291.0,6.6,16.0,351.0,350.58,281.25
2016,1,19,12,15,120.0,298.5,6.5,16.0,375.0,374.73,300.51
2016,1,19,12,30,145.0,306.0,6.4,16.0,399.0,394.25,316.01
2016,1,19,12,45,166.5,306.0,6.35,16.5,412.0,403.01,322.37
2016,1,19,13,0,188.0,306.0,6.3,17.0,425.0,410.5,327.66
2016,1,19,13,15,208.0,299.5,6.2,17.0,430.0,409.45,326.78
2016,1,19,13,30,228.0,293.0,6.1,17.0,435.0,406.9,324.62
2016,1,19,13,45,412.0,236.5,6.0,17.0,483.5,442.19,353.54
2016,1,19,14,0,596.0,180.0,5.9,17.0,532.0,464.91,371.01
2016,1,19,14,15,456.5,209.0,5.8,17.0,472.5,405.6,322.28
2016,1,19,14,30,317.0,238.0,5.7,17.0,413.0,354.83,281.01
2016,1,19,14,45,407.5,204.0,5.6,17.0,415.0,343.17,269.7
2016,1,19,15,0,498.0,170.0,5.5,17.0,417.0,324.63,251.41
2016,1,19,15,15,608.5,136.0,5.15,17.0,414.5,304.43,229.59
2016,1,19,15,30,719.0,102.0,4.8,17.0,412.0,272.44,196.5
2016,1,19,15,45,688.0,97.0,4.45,17.0,368.5,226.16,155.72
2016,1,19,16,0,657.0,92.0,4.1,17.0,325.0,181.8,117.86
2016,1,19,16,15,611.0,85.0,3.6,16.0,278.0,136.19,82.71
2016,1,19,16,30,565.0,78.0,3.1,15.0,231.0,94.64,55.56
2016,1,19,16,45,504.0,67.5,2.7,14.5,184.0,54.08,42.53
2016,1,19,17,0,443.0,57.0,2.3,14.0,137.0,43.34,32.75
2016,1,19,17,15,335.5,44.0,2.15,13.5,93.0,34.57,24.44
2016,1,19,17,30,228.0,31.0,2.0,13.0,49.0,24.25,13.09
2016,1,19,17,45,114.0,15.5,1.95,13.0,24.5,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,18.0,2.65,3.5,29.0,60.01,0.0
2016,1,20,8,0,232.0,36.0,2.7,4.0,58.0,131.83,95.45
2016,1,20,8,15,334.0,50.0,2.6,4.5,102.5,192.1,152.99
2016,1,20,8,30,436.0,64.0,2.5,5.0,147.0,260.6,214.07
2016,1,20,8,45,508.5,72.5,2.45,5.5,195.5,318.09,265.18
2016,1,20,9,0,581.0,81.0,2.4,6.0,244.0,379.08,317.77
2016,1,20,9,15,625.5,87.5,2.25,6.5,291.5,426.76,357.74
2016,1,20,9,30,670.0,94.0,2.1,7.0,339.0,475.16,396.86
2016,1,20,9,45,705.5,98.0,1.95,7.5,383.5,516.08,428.71
2016,1,20,10,0,741.0,102.0,1.8,8.0,428.0,556.42,459.01
2016,1,20,10,15,401.5,160.0,1.55,8.5,338.5,423.78,349.19
2016,1,20,10,30,62.0,218.0,1.3,9.0,249.0,262.16,213.57
2016,1,20,10,45,61.0,232.5,1.05,10.0,265.0,275.94,223.74
2016,1,20,11,0,60.0,247.0,0.8,11.0,281.0,289.4,232.45
2016,1,20,11,15,43.5,241.5,0.8,11.5,266.5,271.54,217.17
2016,1,20,11,30,27.0,236.0,0.8,12.0,252.0,249.57,198.92
2016,1,20,11,45,66.0,265.5,0.8,12.5,306.5,308.01,244.96
2016,1,20,12,0,105.0,295.0,0.8,13.0,361.0,361.42,285.58
2016,1,20,12,15,76.0,285.5,1.2,13.0,334.0,330.72,262.09
2016,1,20,12,30,47.0,276.0,1.6,13.0,307.0,300.58,238.88
2016,1,20,12,45,61.5,285.0,2.0,13.5,325.0,316.19,251.52
2016,1,20,13,0,76.0,294.0,2.4,14.0,343.0,330.91,263.13
2016,1,20,13,15,91.5,294.5,2.6,14.0,352.5,337.04,268.27
2016,1,20,13,30,107.0,295.0,2.8,14.0,362.0,342.08,272.54
2016,1,20,13,45,127.0,288.5,3.05,14.5,366.0,341.71,272.11
2016,1,20,14,0,147.0,282.0,3.3,15.0,370.0,339.34,269.97
2016,1,20,14,15,220.5,263.0,3.35,15.0,388.5,348.78,277.35
2016,1,20,14,30,294.0,244.0,3.4,15.0,407.0,351.54,278.66
2016,1,20,14,45,247.0,234.5,3.45,15.0,366.0,310.78,245.81
2016,1,20,15,0,200.0,225.0,3.5,15.0,325.0,275.11,217.18
2016,1,20,15,15,448.5,167.5,3.35,14.5,368.5,285.27,219.24
2016,1,20,15,30,697.0,110.0,3.2,14.0,412.0,276.36,202.08
2016,1,20,15,45,656.0,106.0,3.1,14.0,367.5,229.75,161.42
2016,1,20,16,0,615.0,102.0,3.0,14.0,323.0,186.13,124.49
2016,1,20,16,15,568.0,94.0,2.7,13.5,276.0,141.46,89.55
2016,1,20,16,30,521.0,86.0,2.4,13.0,229.0,101.06,62.39
2016,1,20,16,45,449.5,75.5,2.15,12.5,181.5,61.14,42.79
2016,1,20,17,0,378.0,65.0,1.9,12.0,134.0,48.78,37.9
2016,1,20,17,15,277.5,49.5,1.75,11.5,91.5,37.99,27.71
2016,1,20,17,30,177.0,34.0,1.6,11.0,49.0,26.68,15.58
2016,1,20,17,45,88.5,17.0,1.45,11.0,24.5,16.71,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.75,10.5,31.0,72.76,0.0
2016,1,21,8,0,337.0,31.0,4.1,11.0,62.0,159.85,113.26
2016,1,21,8,15,442.5,41.0,4.45,11.0,109.0,222.64,173.52
2016,1,21,8,30,548.0,51.0,4.8,11.0,156.0,293.3,236.85
2016,1,21,8,45,622.0,56.0,5.15,11.5,207.0,351.25,288.82
2016,1,21,9,0,696.0,61.0,5.5,12.0,258.0,410.69,340.86
2016,1,21,9,15,737.0,66.0,5.9,12.0,307.0,458.89,383.25
2016,1,21,9,30,778.0,71.0,6.3,12.0,356.0,507.38,424.95
2016,1,21,9,45,807.5,74.0,6.7,12.5,401.5,547.01,457.88
2016,1,21,10,0,837.0,77.0,7.1,13.0,447.0,585.5,489.21
2016,1,21,10,15,855.5,80.0,7.4,13.0,486.0,615.82,514.16
2016,1,21,10,30,874.0,83.0,7.7,13.0,525.0,643.92,537.03
2016,1,21,10,45,882.0,86.5,8.0,13.0,556.5,663.41,552.72
2016,1,21,11,0,890.0,90.0,8.3,13.0,588.0,679.97,565.93
2016,1,21,11,15,898.0,91.5,8.4,13.0,612.0,691.36,574.6
2016,1,21,11,30,906.0,93.0,8.5,13.0,636.0,697.59,579.18
2016,1,21,11,45,909.5,94.5,8.65,13.0,652.0,699.94,580.62
2016,1,21,12,0,913.0,96.0,8.8,13.0,668.0,699.06,579.43
2016,1,21,12,15,914.5,96.5,8.75,13.0,675.5,692.62,573.43
2016,1,21,12,30,916.0,97.0,8.7,13.0,683.0,682.98,564.82
2016,1,21,12,45,915.0,97.0,8.65,13.5,682.0,668.12,550.92
2016,1,21,13,0,914.0,97.0,8.6,14.0,681.0,650.23,534.5
2016,1,21,13,15,912.0,96.5,8.35,14.0,672.5,628.3,515.41
2016,1,21,13,30,910.0,96.0,8.1,14.0,664.0,603.56,493.82
2016,1,21,13,45,513.0,189.0,7.9,14.0,507.5,453.76,369.64
2016,1,21,14,0,116.0,282.0,7.7,14.0,351.0,324.94,262.25
2016,1,21,14,15,504.5,184.5,7.55,14.0,467.0,408.43,330.45
2016,1,21,14,30,893.0,87.0,7.4,14.0,583.0,466.4,373.29
2016,1,21,14,45,881.0,85.0,7.25,14.0,551.0,424.23,335.06
2016,1,21,15,0,869.0,83.0,7.1,14.0,519.0,380.94,295.38
2016,1,21,15,15,851.5,80.0,7.05,13.5,480.5,334.14,252.86
2016,1,21,15,30,834.0,77.0,7.0,13.0,442.0,287.19,209.67
2016,1,21,15,45,817.5,71.5,6.95,13.0,399.0,238.27,164.51
2016,1,21,16,0,801.0,66.0,6.9,13.0,356.0,189.65,120.79
2016,1,21,16,15,763.0,61.5,6.5,12.0,307.0,139.95,80.48
2016,1,21,16,30,725.0,57.0,6.1,11.0,258.0,93.21,48.5
2016,1,21,16,45,676.5,50.0,5.75,10.5,208.5,47.32,27.78
2016,1,21,17,0,628.0,43.0,5.4,10.0,159.0,32.98,24.05
2016,1,21,17,15,521.0,34.5,5.05,9.5,110.5,27.46,18.68
2016,1,21,17,30,414.0,26.0,4.7,9.0,62.0,21.74,12.05
2016,1,21,17,45,207.0,13.0,4.35,8.5,31.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
