Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,255.07,200.42
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,327.05,262.83
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,235.72,192.45
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,101.32,80.31
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,196.47,160.5
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,287.01,234.84
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,316.6,257.44
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,345.77,279.44
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,369.0,296.83
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,391.47,313.43
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,430.8,343.94
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,475.89,378.43
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,612.39,489.22
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,739.51,589.1
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,742.32,589.79
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,741.78,588.66
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,736.38,584.8
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,727.66,578.44
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,713.35,566.53
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,695.89,552.08
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,673.14,534.21
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,647.53,513.85
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,616.91,489.24
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,583.92,462.29
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,546.53,431.15
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,505.43,396.52
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,462.02,359.34
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,417.85,320.8
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,369.84,278.39
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,321.9,235.52
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,271.73,191.11
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,220.54,146.51
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,170.87,105.27
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,124.39,70.15
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,78.97,42.99
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,43.65,32.63
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,38.05,27.47
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,32.22,21.76
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,20.35,8.11
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,9.83,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,104.22,48.32
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,222.38,168.98
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,285.69,228.25
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,359.57,294.24
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,416.97,344.92
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,476.43,395.47
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,524.97,436.57
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,573.3,476.4
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,613.27,507.85
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,648.54,534.92
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,680.28,559.4
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,709.59,581.54
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,731.6,595.84
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,750.56,607.77
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,763.5,616.32
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,773.07,622.44
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,776.72,623.26
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,776.82,621.58
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,770.77,616.25
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,761.19,608.46
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,746.12,595.69
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,727.65,579.59
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,703.67,560.13
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,676.62,538.11
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,645.48,512.81
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,611.65,485.01
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,572.56,452.36
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,531.4,417.47
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,486.62,379.15
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,440.5,338.91
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,390.99,295.43
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,340.99,250.82
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,285.38,201.17
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,233.8,155.09
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,180.57,110.14
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,129.93,71.0
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,80.68,40.99
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,39.16,29.5
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,31.49,22.49
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,27.15,18.15
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,18.68,7.97
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,11.8,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,106.51,55.05
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,222.61,174.0
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,289.21,237.64
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,362.05,304.78
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,421.41,359.14
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,483.25,413.85
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,532.4,455.93
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,581.27,496.33
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,570.43,485.72
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,549.33,466.28
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,632.4,534.14
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,717.29,600.98
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,739.45,615.55
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,758.53,627.97
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,771.01,635.1
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,780.07,639.7
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,782.96,639.95
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,782.24,637.63
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,776.19,632.16
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,766.58,624.16
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,750.93,611.05
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,731.93,594.75
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,707.88,575.07
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,680.73,552.76
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,649.08,526.59
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,614.81,497.91
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,576.38,465.43
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,535.81,430.54
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,490.9,391.53
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,444.73,350.56
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,395.1,306.35
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,345.0,260.78
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,289.31,209.8
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,237.47,162.2
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,184.55,116.08
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,134.07,75.73
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,83.58,43.21
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,38.05,29.13
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,33.81,25.11
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,26.96,18.45
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,18.51,8.6
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,112.05,62.06
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,238.82,185.68
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,305.11,247.42
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,377.3,311.7
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,434.27,361.09
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,492.98,409.67
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,541.63,449.17
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,586.79,484.69
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,626.47,514.28
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,664.49,541.73
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,695.73,564.4
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,724.43,584.15
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,746.72,598.73
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,765.91,611.09
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,779.02,619.43
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,788.66,625.42
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,789.95,624.83
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,787.59,621.83
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,781.9,616.97
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,772.66,609.73
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,758.37,599.41
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,740.6,586.05
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,716.75,566.99
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,689.77,545.43
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,658.52,519.81
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,624.44,491.71
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,585.1,460.04
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,543.61,426.0
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,497.64,387.69
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,450.78,347.76
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,401.3,305.07
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,348.35,258.69
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,295.18,211.21
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,242.79,164.36
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,189.14,118.68
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,138.04,78.28
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,87.48,45.59
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,41.96,32.58
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,32.44,23.83
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,28.64,19.95
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,19.78,9.99
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,12.78,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,42.18,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,130.95,77.73
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,221.6,174.11
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,286.46,234.38
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,357.79,297.97
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,412.81,346.27
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,467.52,392.37
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,516.4,433.78
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,565.2,474.03
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,605.3,505.52
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,643.84,535.62
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,675.37,558.66
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,704.59,579.42
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,726.79,594.13
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,743.23,604.23
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,756.41,612.81
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,766.36,619.07
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,769.79,619.41
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,769.82,617.4
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,764.37,612.71
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,755.53,605.74
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,741.29,593.66
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,723.82,578.51
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,661.73,528.93
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,600.7,480.05
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,580.23,464.18
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,556.21,444.9
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,548.47,437.66
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,531.24,421.98
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,485.83,383.38
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,440.06,343.81
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,391.71,301.81
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,343.29,258.83
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,292.42,213.16
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,239.85,166.27
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,188.62,122.43
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,140.37,83.99
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,92.67,52.66
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,51.13,40.88
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,41.29,31.77
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,35.18,25.69
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.16,13.79
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,53.19,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,145.47,90.08
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,234.85,184.7
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,301.04,247.57
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,373.06,313.87
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,430.94,366.21
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,490.8,418.42
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,539.95,460.59
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,588.8,501.27
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,627.23,532.68
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,667.49,564.79
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,698.73,588.52
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,727.45,608.81
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,750.94,624.75
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,771.4,638.27
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,784.05,646.77
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,793.25,652.7
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,796.57,654.37
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,796.27,653.41
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,790.44,648.03
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,781.0,640.03
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,766.27,627.08
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,748.07,611.64
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,724.36,591.82
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,697.46,569.24
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,665.52,542.43
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,630.81,513.02
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,592.16,479.98
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,551.25,444.49
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,505.66,404.53
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,458.99,362.89
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,408.87,318.13
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,358.14,271.93
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,305.14,222.96
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,249.21,171.71
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,195.09,124.08
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,143.21,81.66
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,91.21,46.36
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,43.57,27.07
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,32.73,24.11
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,28.88,20.23
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,20.68,11.39
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,13.76,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,42.33,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,133.78,86.4
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,224.32,177.88
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,290.92,239.87
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,364.0,305.65
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,423.47,357.88
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,483.54,408.71
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,533.12,449.26
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,582.53,488.31
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,623.98,520.09
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,664.1,550.05
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,695.8,573.84
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,721.98,592.58
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,744.84,607.37
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,764.75,619.89
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,777.44,627.65
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,786.79,633.06
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,789.78,633.83
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,789.24,632.15
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,783.69,627.62
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,774.67,620.66
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,760.18,608.6
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,742.29,593.85
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,718.83,574.83
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,692.31,553.29
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,661.57,527.47
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,628.08,499.19
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,589.07,466.87
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,547.99,432.34
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,503.48,393.67
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,457.6,353.27
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,407.85,310.21
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,354.64,263.59
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,302.19,216.52
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,250.34,169.95
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,196.75,124.39
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,145.63,83.51
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,94.83,49.32
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,48.9,30.05
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,32.74,23.82
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,28.96,20.07
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,20.68,11.42
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,14.74,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,133.99,88.79
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,253.45,200.43
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,318.59,262.2
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,389.16,326.88
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,445.38,377.38
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,503.2,427.34
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,551.7,468.23
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,596.51,504.92
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,577.72,487.06
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,541.72,454.88
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,563.71,471.08
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,586.29,487.17
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,615.93,509.23
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,641.4,527.79
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,720.08,592.06
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,796.88,650.21
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,799.13,650.04
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,797.72,647.58
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,791.63,642.54
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,781.97,634.96
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,767.76,623.06
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,750.06,608.65
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,726.82,590.09
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,700.39,568.4
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,669.41,542.02
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,635.51,512.98
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,596.85,480.53
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,555.93,445.6
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,510.84,406.67
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,463.97,365.34
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,414.32,321.28
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,363.93,275.58
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,310.29,226.16
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,256.81,176.81
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,202.15,128.49
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,149.3,84.74
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,92.84,44.9
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,43.95,23.54
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,29.14,20.69
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,26.51,18.01
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,19.81,10.97
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,12.66,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,77.17,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,167.39,113.6
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,256.54,202.39
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,320.69,262.02
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,390.2,323.84
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,446.41,372.52
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,504.23,420.27
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,548.25,455.89
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,594.96,492.31
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,634.32,521.99
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,671.94,549.78
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,702.6,571.33
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,730.67,590.41
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,752.41,604.67
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,771.0,616.62
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,783.41,623.79
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,792.39,628.56
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,793.69,627.82
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,791.36,624.61
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,785.52,619.96
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,776.19,612.89
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,761.33,600.75
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,743.1,586.29
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,719.61,568.2
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,693.04,547.18
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,662.13,522.61
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,628.5,495.56
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,589.95,464.11
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,549.26,430.39
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,504.35,392.8
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,458.25,353.42
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,409.31,311.12
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,359.85,267.61
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,304.36,218.31
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,252.5,171.77
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,199.35,126.05
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,148.43,84.74
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,97.32,49.43
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,50.44,27.91
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,33.57,24.4
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,30.28,21.15
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,20.35,11.4
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,12.48,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,68.73,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,162.02,112.51
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,245.0,193.3
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,310.29,252.89
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,381.12,315.0
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,437.12,363.03
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,494.86,410.48
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,543.65,449.56
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,592.13,487.14
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,629.2,515.13
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,667.98,543.64
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,699.04,564.87
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,727.67,583.43
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,750.07,597.45
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,769.44,609.24
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,782.0,615.86
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,791.21,620.17
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,795.13,619.64
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,795.53,616.75
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,790.06,612.47
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,781.05,605.85
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,766.12,594.01
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,747.83,579.95
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,724.63,562.78
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,698.31,542.54
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,666.6,517.26
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,632.27,489.69
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,594.48,459.99
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,554.5,427.93
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,510.0,391.66
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,464.16,353.41
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,414.74,311.68
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,364.76,268.5
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,309.08,219.94
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,257.46,174.39
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,203.99,129.03
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,152.78,87.77
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,101.84,52.69
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,55.78,31.14
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,33.05,23.73
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,29.3,20.12
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,21.59,12.44
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,13.31,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,80.23,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,170.69,118.8
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,258.47,201.97
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,324.0,261.39
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,394.85,322.94
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,452.16,371.37
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,511.1,418.9
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,559.75,457.08
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,607.97,493.59
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,644.27,520.14
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,682.17,547.28
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,713.45,568.9
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,742.19,588.27
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,764.41,601.6
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,783.54,612.66
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,796.86,619.48
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,806.73,623.89
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,808.15,622.37
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,805.95,618.45
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,799.69,613.06
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,789.92,605.46
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,774.56,594.34
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,755.87,580.97
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,731.95,563.26
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,704.96,542.54
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,673.11,517.1
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,638.69,489.49
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,600.13,460.0
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,559.51,428.24
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,514.47,391.7
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,468.17,353.33
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,418.6,312.02
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,365.5,267.05
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,312.74,221.21
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,260.97,176.01
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,207.76,131.59
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,156.95,91.05
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,106.54,56.21
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,57.43,31.31
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,35.87,26.01
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,31.85,22.18
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,23.3,13.86
