Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,14.13,0.0
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,66.15,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,159.64,113.07
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,245.87,192.64
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,310.67,251.07
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,381.35,312.46
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,436.83,358.94
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,497.13,407.03
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,546.03,444.66
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,594.7,480.72
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,634.96,509.42
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,673.68,536.15
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,705.21,556.81
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,731.09,572.39
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,753.57,585.42
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,773.08,596.3
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,786.0,603.43
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,795.61,608.37
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,799.09,609.15
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,799.11,607.69
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,793.32,603.26
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,784.07,596.6
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,768.94,585.96
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,750.54,573.15
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,726.99,556.18
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,700.44,536.35
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,668.59,511.36
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,634.26,484.25
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,596.32,455.86
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,556.38,425.19
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,508.17,386.76
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,461.53,348.61
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,412.55,308.24
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,363.38,266.7
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,311.85,222.28
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,261.52,178.59
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,206.57,132.92
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,157.17,93.43
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,107.47,58.61
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,63.02,35.93
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,40.04,29.69
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,35.36,25.28
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,25.5,15.83
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,14.95,0.0
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,51.93,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,128.15,92.32
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,204.6,161.49
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,267.9,217.74
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,337.6,277.9
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,396.07,326.69
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,457.24,375.8
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,506.83,414.65
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,556.75,452.52
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,599.15,482.92
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,640.73,511.82
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,672.91,534.78
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,701.1,554.58
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,725.31,569.87
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,746.94,582.85
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,761.17,591.63
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,772.36,598.37
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,783.19,605.2
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,788.69,608.31
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,783.75,604.84
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,775.44,599.16
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,762.07,588.84
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,745.41,576.3
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,722.86,560.07
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,697.33,540.96
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,666.57,517.85
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,633.2,492.35
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,596.09,464.12
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,556.93,433.51
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,509.9,395.28
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,463.9,356.86
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,415.26,315.85
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,366.37,273.63
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,314.98,228.34
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,264.43,183.46
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,212.09,138.34
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,159.0,94.73
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,109.01,58.88
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,63.79,35.13
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,38.5,28.35
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,34.2,24.3
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,25.79,16.22
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,16.78,0.33
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,10.32,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,11.8,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,26.92,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,127.57,92.22
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,228.24,179.52
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,292.92,237.67
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,363.46,299.57
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,420.85,348.84
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,480.75,398.65
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,316.25,262.47
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,108.9,85.39
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,120.68,94.78
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,132.44,103.95
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,143.17,112.18
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,153.89,120.34
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,183.81,144.02
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,213.75,167.43
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,221.67,173.37
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,229.54,179.3
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,438.81,347.94
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,636.03,499.29
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,623.18,487.1
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,606.43,472.88
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,600.84,467.02
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,593.72,459.98
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,532.51,412.13
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,473.58,366.0
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,503.19,390.17
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,524.76,407.27
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,527.12,409.61
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,518.9,402.88
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,468.48,362.45
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,421.05,324.04
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,361.13,276.73
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,313.54,239.55
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,261.73,198.8
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,220.4,167.08
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,188.41,141.72
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,157.71,117.63
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,125.5,92.78
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,94.85,70.66
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,70.67,56.52
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,52.94,40.64
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,35.71,24.67
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,19.04,2.94
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,9.83,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,27.51,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,72.94,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,154.21,113.38
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,238.94,189.57
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,304.21,248.0
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,375.31,309.71
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,434.63,360.13
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,496.56,411.0
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,543.75,449.08
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,593.35,487.93
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,636.49,520.99
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,678.5,552.49
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,710.23,574.53
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,739.58,594.12
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,759.83,606.77
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,780.66,619.86
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,793.96,628.61
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,803.96,635.08
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,807.13,635.88
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,806.84,634.32
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,801.42,629.52
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,792.57,622.38
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,778.67,610.94
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,761.41,597.2
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,738.11,579.66
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,711.79,558.7
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,682.03,533.98
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,649.36,506.85
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,611.14,477.05
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,570.78,444.94
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,526.8,408.6
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,481.28,370.24
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,432.02,328.49
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,378.98,282.98
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,326.43,236.41
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,273.8,189.31
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,219.71,142.44
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,167.6,99.06
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,114.76,59.89
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,65.41,32.59
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,34.82,25.27
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,32.08,22.64
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,24.7,15.56
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,16.87,3.34
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,36.38,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,95.2,4.79
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,173.71,128.73
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,256.15,202.86
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,320.73,260.51
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,390.77,320.8
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,446.79,367.84
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,502.53,412.95
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,551.46,451.34
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,600.13,488.37
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,640.0,517.82
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,678.33,545.45
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,709.75,566.09
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,738.79,584.47
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,757.24,595.05
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,776.1,605.94
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,789.3,613.1
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,799.26,617.9
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,800.75,616.28
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,798.79,612.37
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,793.47,607.19
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,784.82,599.77
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,769.63,586.97
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,751.31,572.16
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,728.31,555.1
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,702.44,535.3
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,671.64,510.76
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,637.5,483.63
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,599.61,455.38
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,559.86,425.01
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,516.32,391.01
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,471.49,355.04
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,411.9,307.99
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,353.61,261.21
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,304.17,219.79
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,255.73,178.5
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,213.1,140.73
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,168.18,102.15
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,118.07,65.38
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,72.34,39.46
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,41.38,30.66
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,37.28,26.84
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,28.08,18.24
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,18.25,5.05
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,11.3,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,41.75,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,108.58,22.37
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,186.53,140.09
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,268.77,214.06
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,333.24,271.62
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,402.96,331.49
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,456.62,376.6
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,514.42,423.23
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,562.95,461.4
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,611.11,498.16
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,650.79,526.61
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,688.78,552.96
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,720.19,574.25
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,745.78,591.09
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,767.81,604.13
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,786.84,614.93
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,800.17,621.9
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,810.2,626.64
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,813.58,626.8
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,813.51,624.71
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,807.7,620.25
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,798.46,613.56
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,783.67,602.22
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,765.62,588.73
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,742.39,572.53
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,716.18,553.13
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,684.9,528.56
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,651.09,501.85
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,613.15,472.61
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,573.15,441.19
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,528.87,405.79
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,480.82,366.72
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,431.72,326.36
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,382.26,284.56
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,329.81,239.11
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,278.18,193.83
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,225.39,148.71
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,171.7,104.35
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,120.35,66.22
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,73.57,39.26
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,39.86,29.62
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,36.13,26.13
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,27.88,18.34
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,19.07,6.57
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,11.8,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,28.88,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,78.94,23.82
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,159.44,119.22
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,245.66,194.68
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,312.0,253.44
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,383.78,315.3
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,448.71,370.34
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,517.44,427.04
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,385.14,317.37
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,209.93,168.73
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,453.38,371.66
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,699.09,564.73
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,730.44,584.76
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,755.89,601.11
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,778.88,616.0
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,798.97,628.75
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,812.1,637.51
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,821.88,643.97
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,825.27,644.65
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,825.15,642.96
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,819.25,638.5
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,809.84,631.65
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,794.65,619.48
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,776.13,605.04
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,752.48,587.95
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,725.77,568.09
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,694.05,543.47
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,659.7,516.47
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,620.97,485.57
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,580.13,452.44
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,534.48,414.89
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,485.53,374.1
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,435.98,331.82
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,386.05,288.39
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,332.91,241.94
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,280.94,196.1
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,227.94,150.6
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,177.31,108.53
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,122.66,67.55
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,76.1,40.38
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,40.52,29.93
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,36.83,26.51
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,28.64,18.8
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,19.89,7.72
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,12.29,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,31.36,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,85.17,33.46
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,161.94,120.94
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,245.54,193.78
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,310.08,250.64
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,379.94,310.44
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,437.95,359.14
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,498.28,408.25
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,380.65,310.92
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,222.38,177.58
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,295.75,237.04
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,378.62,302.28
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,556.77,445.62
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,734.99,581.48
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,756.53,593.79
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,775.2,604.77
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,788.28,611.46
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,798.23,615.95
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,800.24,614.89
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,798.97,611.67
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,793.39,607.07
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,784.56,600.45
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,769.74,588.57
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,751.89,574.72
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,728.94,557.74
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,703.23,538.3
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,671.87,514.85
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,638.28,489.4
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,601.02,460.67
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,562.04,430.12
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,518.61,395.7
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,474.32,359.82
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,426.6,321.04
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,376.0,279.11
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,325.38,235.94
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,276.0,193.32
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,224.92,150.42
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,176.59,110.94
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,127.9,74.8
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,84.31,48.68
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,49.22,37.38
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,44.19,32.81
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,32.43,22.01
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,21.07,9.14
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,26.47,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,69.38,31.11
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,144.28,107.38
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,218.62,171.29
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,279.88,224.23
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,346.97,280.71
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,404.89,328.52
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,463.64,375.82
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,341.47,276.78
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,190.49,150.66
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,210.54,166.26
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,230.59,181.42
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,174.95,136.19
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,120.7,92.02
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,135.47,103.44
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,150.2,114.67
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,162.05,123.85
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,173.88,132.99
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,181.33,138.42
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,188.73,143.8
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,175.57,133.42
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,162.54,123.18
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,162.72,123.09
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,162.88,122.99
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,267.32,204.2
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,367.57,280.28
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,367.24,279.5
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,366.09,278.35
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,356.48,271.28
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,346.15,263.62
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,336.87,256.75
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,323.48,246.55
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,303.46,231.41
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,282.17,214.96
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,267.16,201.68
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,243.02,180.27
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,206.67,151.6
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,171.96,124.5
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,136.44,97.13
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,102.31,72.72
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,72.16,56.92
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,56.3,42.93
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,41.78,29.67
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,23.81,11.46
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,13.27,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.46,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.6,2.99
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,16.39,8.03
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,23.64,14.27
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,30.88,20.46
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,38.14,26.5
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,45.4,32.44
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,49.27,35.55
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,53.15,38.64
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,81.25,61.65
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,110.03,84.92
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,75.94,56.9
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,42.54,29.44
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,79.35,59.32
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,116.54,88.99
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,132.73,101.7
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,148.87,114.34
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,209.99,162.48
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,270.92,209.52
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,276.86,213.59
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,282.68,217.72
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,256.09,196.62
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,229.84,175.95
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,283.28,216.9
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,333.79,254.5
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,335.86,255.66
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,337.24,256.53
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,317.76,242.03
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,298.56,227.84
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,296.73,226.89
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,293.45,224.6
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,240.22,184.35
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,193.14,148.72
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,158.84,122.46
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,125.39,96.52
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,110.66,85.25
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,95.99,73.79
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,80.93,61.67
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,65.95,49.4
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,51.06,39.13
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,35.73,25.57
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,22.68,13.79
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,9.64,1.56
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,4.91,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
