Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,675.08,512.69
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,627.78,476.84
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,577.4,438.14
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,526.49,398.99
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,475.27,358.47
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,421.89,314.6
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,369.03,270.09
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,313.82,223.5
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,257.09,175.38
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,202.57,129.87
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,151.51,89.42
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,101.93,55.99
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,58.39,35.98
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,43.03,31.8
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,37.91,27.06
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,28.51,18.01
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,21.98,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,79.91,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,178.09,133.09
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,253.01,204.84
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,339.21,283.02
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,405.31,343.06
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,479.41,407.72
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,541.56,460.17
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,605.38,512.24
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,662.03,556.78
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,714.52,595.41
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,760.62,628.05
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,805.24,659.03
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,844.53,685.49
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,881.58,709.97
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,911.15,728.63
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,937.68,744.98
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,956.86,756.16
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,972.6,764.92
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,982.99,770.85
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,989.71,774.28
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,990.16,772.15
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,986.84,767.52
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,977.76,760.15
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,965.0,750.33
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,947.34,736.02
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,926.17,719.4
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,899.48,700.06
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,869.58,678.51
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,835.01,652.57
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,797.61,624.65
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,755.86,594.48
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,711.81,560.85
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,663.01,522.32
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,612.84,481.96
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,559.5,438.99
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,505.37,394.19
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,448.8,345.55
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,392.23,295.77
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,333.51,243.86
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,272.02,189.36
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,213.22,137.72
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,157.49,91.46
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,103.41,53.65
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,54.82,31.3
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,33.83,24.62
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,30.37,21.3
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,22.5,13.61
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,14.0,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,82.61,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,181.37,135.91
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,255.93,204.29
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,341.24,278.49
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,408.12,335.35
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,479.5,393.39
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,538.13,440.75
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,601.0,489.72
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,653.57,529.32
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,705.68,566.05
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,751.55,596.4
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,795.99,625.17
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,827.78,644.51
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,861.69,665.24
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,890.92,682.09
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,917.31,696.88
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,935.03,705.7
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,949.4,712.37
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,959.68,717.75
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,966.49,720.96
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,965.53,718.3
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,961.02,713.52
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,951.75,707.62
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,939.07,699.58
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,920.34,686.71
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,898.49,671.82
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,871.55,654.73
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,841.75,635.61
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,806.9,611.66
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,769.77,586.0
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,729.08,557.76
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,686.51,526.62
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,637.95,490.66
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,589.72,453.89
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,538.16,414.23
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,486.22,372.97
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,431.47,327.62
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,377.42,281.65
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,321.49,233.73
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,264.0,184.11
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,208.74,137.08
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,157.05,95.13
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,106.55,59.86
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,62.04,37.99
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,43.16,32.64
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,37.56,27.42
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,26.62,17.02
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,14.8,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,55.38,5.99
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,119.38,89.45
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,194.42,155.79
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,272.97,224.12
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,211.17,174.21
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,120.61,96.72
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,202.25,165.45
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,291.13,238.13
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,278.2,225.11
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,269.39,215.43
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,311.74,248.0
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,354.57,280.13
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,378.53,296.87
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,402.03,313.12
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,477.45,369.27
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,545.58,418.45
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,738.02,564.14
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,922.34,690.61
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,932.47,694.32
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,939.39,697.66
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,939.6,695.83
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,936.5,692.03
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,928.06,686.66
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,916.43,679.31
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,849.04,632.2
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,781.69,580.8
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,807.32,604.48
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,823.06,618.35
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,762.44,575.32
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,706.77,533.77
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,669.54,507.75
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,630.92,480.09
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,556.02,423.86
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,492.2,375.34
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,440.02,335.95
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,391.51,298.93
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,362.99,276.49
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,330.78,250.17
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,277.9,209.2
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,235.59,176.82
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,199.0,147.93
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,164.2,120.86
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,128.81,94.43
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,95.46,71.43
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,71.98,57.38
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,53.08,40.49
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,35.0,23.89
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.3,1.12
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,56.27,14.99
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,120.11,89.48
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,195.21,155.32
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,273.36,223.44
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,163.46,134.06
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,38.62,27.14
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,64.76,49.14
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,91.63,71.44
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,105.01,82.11
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,118.38,92.64
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,125.13,97.83
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,131.92,103.04
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,175.18,137.69
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,218.71,171.99
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,350.13,276.93
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,477.15,375.44
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,712.52,563.38
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,932.72,725.58
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,943.26,730.24
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,950.55,733.74
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,951.67,731.86
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,954.09,731.06
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,945.28,723.94
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,933.15,714.68
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,917.73,702.21
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,898.97,687.56
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,873.31,669.54
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,844.77,649.54
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,812.06,626.85
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,776.61,602.12
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,736.04,573.14
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,693.48,540.71
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,647.46,505.14
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,599.8,467.55
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,548.45,426.08
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,493.22,380.73
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,438.05,334.37
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,382.98,286.92
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,326.38,237.84
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,271.51,189.64
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,215.25,141.07
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,161.92,97.04
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,106.53,57.25
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,60.07,33.84
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,38.06,28.09
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,33.54,23.83
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,24.91,15.65
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,15.59,1.61
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,87.07,36.95
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,183.67,142.29
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,257.3,209.16
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,340.88,282.32
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,407.46,339.44
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,478.37,397.72
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,538.57,445.96
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,598.04,492.09
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,651.11,530.9
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,703.88,566.93
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,749.2,596.52
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,793.17,624.42
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,829.89,646.82
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,864.31,667.25
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,887.5,679.2
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,912.76,692.47
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,931.23,701.82
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,946.47,709.06
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,956.38,712.31
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,962.91,713.42
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,869.82,648.04
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,761.19,565.47
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,856.91,637.99
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,936.54,689.83
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,917.72,674.74
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,895.84,658.86
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,869.54,641.45
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,840.45,622.24
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,805.76,598.62
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,768.84,573.48
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,728.51,546.79
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,684.84,516.17
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,638.05,482.51
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,590.22,447.13
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,539.12,408.32
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,487.74,368.11
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,433.62,324.87
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,380.32,280.89
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,297.62,218.3
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,244.86,181.47
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,205.27,149.98
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,167.71,120.59
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,124.91,82.12
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,69.56,42.17
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,46.71,35.5
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,40.86,30.13
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,29.03,19.09
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.16,3.25
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,72.04,35.27
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,146.78,111.82
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,214.61,171.49
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,291.68,237.89
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,358.79,294.4
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,431.77,353.8
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,289.16,237.25
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,114.29,89.21
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,113.64,88.36
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,113.24,87.54
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,165.37,129.22
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,218.09,170.44
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,219.38,170.5
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,220.72,170.72
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,186.57,143.56
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,152.94,116.79
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,150.38,114.4
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,147.85,112.02
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,162.87,123.46
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,177.85,134.76
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,164.57,124.05
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,151.36,113.48
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,152.66,114.48
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,153.92,115.45
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,176.27,132.53
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,198.39,149.3
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,190.38,143.16
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,182.43,137.13
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,164.28,122.96
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,146.35,108.98
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,130.15,96.58
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,114.07,84.21
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,99.66,73.12
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,85.21,61.94
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,168.34,127.47
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,247.33,189.0
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,183.22,139.67
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,119.94,90.46
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,106.18,80.03
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,92.45,69.47
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,81.07,60.54
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,69.61,51.45
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,57.98,42.18
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,46.36,32.74
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,35.24,24.93
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,24.12,15.12
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,14.95,6.89
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.61
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,13.01,5.19
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,18.32,9.75
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,24.12,14.63
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,29.92,19.43
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,35.24,23.79
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,40.57,28.11
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,40.09,27.59
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,39.62,27.09
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,48.34,34.13
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,57.06,41.12
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,96.42,72.73
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,136.52,104.4
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,126.99,96.56
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,117.58,88.9
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,176.79,135.53
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,236.26,181.51
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,251.27,192.86
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,266.16,204.17
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,288.71,220.96
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,311.03,237.46
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,319.96,243.62
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,328.72,249.67
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,332.48,251.98
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,336.09,254.22
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,384.69,291.02
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,430.34,325.2
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,494.94,374.17
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,553.89,417.86
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,536.09,404.88
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,516.97,391.04
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,492.43,373.16
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,463.31,351.66
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,407.4,309.98
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,353.16,269.41
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,361.06,274.63
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,352.61,264.77
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,316.1,231.38
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,267.13,185.45
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,211.59,138.32
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,163.0,98.76
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,112.87,62.39
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,66.53,36.94
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,40.63,29.72
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,35.83,25.31
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,27.34,17.4
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,18.17,5.22
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,87.41,52.35
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,179.38,137.98
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,251.46,201.54
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,332.7,271.46
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,406.45,333.12
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,486.54,397.66
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,547.18,444.78
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,609.62,491.86
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,666.41,533.0
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,726.71,574.44
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,772.59,604.2
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,812.4,629.05
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,852.05,653.35
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,889.8,675.87
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,918.45,692.33
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,944.16,706.76
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,964.32,717.4
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,981.18,725.87
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,990.48,730.52
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,996.19,732.95
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,995.58,730.51
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,991.33,725.85
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,982.0,719.16
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,969.11,710.29
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,950.82,698.25
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,929.13,684.07
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,902.15,665.87
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,872.11,645.68
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,837.43,622.6
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,800.04,597.6
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,758.84,569.84
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,715.45,539.46
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,667.01,503.65
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,617.36,466.16
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,565.18,426.63
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,512.26,385.32
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,456.49,339.92
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,400.83,293.42
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,338.7,241.53
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,282.01,193.0
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,224.53,144.42
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,170.29,100.25
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,116.91,62.06
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,65.26,33.68
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,37.13,26.76
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,33.9,23.78
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,26.27,16.63
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.04,5.81
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.85,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,94.39,60.84
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,175.83,137.01
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,245.88,199.55
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,325.29,269.16
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,393.37,327.51
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,464.71,386.81
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,525.14,436.64
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,587.48,486.93
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,315.68,265.02
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.66,2.46
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,78.37,59.83
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,148.97,117.62
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,159.48,125.6
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,170.06,133.63
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,154.6,120.79
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,139.28,108.15
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,273.36,215.27
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,405.04,316.84
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,520.47,406.4
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,628.09,488.06
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,489.83,381.08
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,344.3,266.97
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,304.97,236.81
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,266.06,206.56
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,249.01,193.32
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,232.07,180.12
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,211.92,164.35
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,191.93,148.66
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,225.91,175.63
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,259.33,201.99
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,327.79,256.63
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,393.58,308.61
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,409.36,321.75
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,417.56,328.82
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,328.31,259.4
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,246.22,194.91
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,235.15,186.56
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,218.96,173.89
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,251.69,196.32
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,263.48,197.65
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,220.21,161.28
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,182.07,130.65
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,138.51,94.94
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,92.63,63.08
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,62.19,50.19
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,50.38,39.29
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,36.16,25.92
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,22.51,9.76
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,44.62,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,144.22,99.99
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,240.52,192.42
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,313.34,259.07
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,394.59,330.51
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,458.93,385.61
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,529.69,443.38
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,589.54,489.86
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,650.38,535.17
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,702.97,569.63
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,750.57,599.12
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,795.43,627.78
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,838.6,654.55
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,875.33,676.5
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,909.61,696.44
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,937.26,714.04
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,961.85,729.63
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,980.4,739.82
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,995.54,747.81
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1004.26,753.05
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1009.37,756.08
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,1008.57,753.88
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1004.09,749.43
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,994.55,742.82
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,981.41,733.96
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,962.5,720.32
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,940.21,704.53
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,912.92,686.43
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,882.55,666.25
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,847.22,642.59
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,809.22,616.98
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,767.33,588.23
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,723.29,557.07
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,673.9,520.06
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,623.49,481.42
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,570.93,440.1
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,517.68,397.13
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,461.39,350.68
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,405.25,303.07
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,343.04,250.17
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,286.29,200.66
