Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,229.13,150.93
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,174.99,105.56
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,120.88,65.68
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,68.44,35.38
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,36.89,27.05
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,33.64,24.05
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,26.48,17.28
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,18.77,7.56
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,47.21,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,145.63,102.15
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,239.37,188.16
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,312.09,253.16
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,393.09,322.86
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,459.56,377.92
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,527.57,431.83
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,588.11,477.46
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,649.75,522.05
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,702.84,556.01
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,755.44,588.38
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,796.15,613.03
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,839.77,639.21
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,876.73,660.23
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,911.27,679.24
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,939.07,695.35
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,963.86,709.45
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,982.19,718.58
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,997.14,725.63
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1006.22,731.05
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1011.71,734.38
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1011.25,733.23
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1007.13,729.89
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,997.48,724.01
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,984.26,715.97
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,965.34,703.44
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,943.07,688.77
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,915.83,671.35
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,885.53,651.93
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,850.76,629.82
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,813.35,605.77
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,771.14,577.91
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,726.79,547.56
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,678.52,512.49
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,628.75,475.45
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,576.15,435.98
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,522.8,394.67
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,466.15,348.99
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,409.74,302.15
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,347.39,250.0
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,290.44,201.09
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,232.78,151.93
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,177.97,106.63
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,123.78,66.87
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,71.15,36.4
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,37.61,27.45
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,34.4,24.51
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,27.28,17.84
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,19.63,8.48
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,46.28,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,143.45,102.94
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,235.17,186.84
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,307.31,251.37
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,387.56,320.54
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,454.21,376.29
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,524.75,432.83
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,581.83,476.93
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,642.6,522.27
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,695.78,559.14
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,748.54,594.7
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,793.49,623.32
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,832.13,647.18
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,868.45,667.98
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,902.41,686.73
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,930.14,701.96
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,954.94,715.04
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,973.38,722.31
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,988.5,727.33
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,996.9,731.16
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1001.78,732.83
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,1001.2,729.65
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,997.06,724.32
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,987.53,717.09
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,974.52,707.78
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,955.78,693.52
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,933.77,677.33
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,906.89,659.43
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,877.04,639.65
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,841.92,615.58
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,804.27,589.87
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,763.19,562.61
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,720.03,532.94
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,672.23,498.72
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,623.04,462.73
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,570.64,424.35
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,517.6,384.25
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,461.8,340.12
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,402.46,292.19
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,345.06,244.96
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,289.23,198.03
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,232.31,150.47
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,178.34,106.57
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,121.52,65.15
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,73.17,37.78
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,38.71,28.17
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,35.14,24.94
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,27.61,17.97
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,19.49,8.63
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,69.97,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,156.93,113.49
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,249.44,196.46
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,321.82,260.8
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,402.05,329.45
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,467.73,383.35
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,534.45,435.71
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,594.39,480.98
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,655.32,525.27
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,707.55,560.25
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,759.21,594.04
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,798.8,619.24
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,841.31,646.25
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,877.53,667.21
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,911.32,686.26
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,938.81,703.85
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,963.31,719.51
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,981.32,729.75
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,995.98,737.86
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1004.42,743.11
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1009.29,746.17
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,1008.67,744.41
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1004.44,740.57
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,994.8,734.33
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,981.64,725.88
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,962.33,712.32
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,939.73,696.64
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,912.65,678.99
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,882.55,659.26
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,847.26,635.87
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,809.43,610.57
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,767.26,581.57
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,723.05,550.28
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,675.14,514.57
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,625.86,477.04
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,550.53,419.35
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,483.59,367.3
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,447.63,337.09
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,405.13,299.73
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,347.44,250.84
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,291.32,202.49
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,234.22,153.88
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,180.47,109.45
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,123.7,67.16
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,75.4,39.1
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,39.84,29.14
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,36.8,26.37
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,28.87,19.06
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,20.33,9.56
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,31.99,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,99.6,71.66
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,167.67,131.28
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,241.08,194.45
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,316.1,257.99
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,175.86,143.94
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.58,4.1
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.99,6.1
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,16.41,8.05
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,359.8,297.25
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,717.36,575.73
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,760.42,604.01
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,805.25,634.61
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,847.54,663.04
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,888.45,690.25
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,913.28,704.82
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,940.46,721.06
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,869.97,667.91
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,778.86,593.56
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,796.77,605.92
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,812.79,616.47
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,916.55,695.17
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1008.64,756.31
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1001.2,749.83
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,990.17,741.58
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,975.11,729.56
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,956.41,715.22
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,929.98,696.86
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,900.38,676.4
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,866.74,653.46
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,830.03,628.32
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,787.51,599.01
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,742.75,567.94
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,691.16,528.92
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,639.32,488.99
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,586.43,448.25
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,532.87,405.86
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,476.42,359.47
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,419.58,311.56
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,356.62,258.37
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,299.06,208.59
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,240.61,158.2
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,184.4,111.02
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,129.45,69.85
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,79.5,40.6
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,36.04,25.96
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,32.29,22.6
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,26.0,16.75
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,19.25,9.08
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,16.76,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,72.87,52.19
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,133.31,104.46
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,179.07,144.55
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,226.84,185.38
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,269.99,220.87
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,314.42,256.22
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,382.4,309.97
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,455.07,365.82
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,558.09,445.08
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,665.89,525.4
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,760.95,592.22
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,859.85,659.05
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,897.06,679.96
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,932.0,699.38
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,958.88,714.24
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,982.67,726.99
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,937.68,694.16
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,872.71,644.87
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,954.27,702.96
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1025.32,748.68
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1017.53,741.03
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1006.06,731.73
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,995.9,724.32
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,982.37,714.81
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,917.34,671.71
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,849.27,621.56
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,871.82,641.58
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,883.63,648.9
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,776.35,573.08
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,679.31,499.73
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,640.63,472.75
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,601.93,445.12
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,574.27,425.88
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,543.22,403.6
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,525.04,391.3
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,494.51,368.36
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,455.93,336.81
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,409.32,297.98
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,352.58,251.45
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,294.19,202.97
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,237.77,156.27
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,184.99,113.64
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,132.64,75.47
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,85.81,47.8
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,48.19,36.24
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,43.87,32.4
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,33.83,23.28
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,22.5,11.7
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.17,0.51
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,110.27,81.74
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,204.45,162.73
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,272.06,222.08
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,347.22,286.51
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,412.95,341.11
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,486.69,400.29
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,506.15,414.81
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,523.63,427.05
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,564.83,456.96
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,604.43,484.88
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,614.08,488.01
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,609.96,480.86
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,685.22,536.86
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,754.98,587.53
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,773.09,596.96
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,788.29,604.41
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,690.43,526.5
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,587.41,444.39
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,674.26,509.51
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,753.71,567.41
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,795.1,596.2
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,838.24,625.75
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,715.54,534.03
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,595.86,443.61
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,635.21,472.37
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,672.64,498.74
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,655.89,486.65
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,638.46,474.35
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,609.17,453.37
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,579.55,432.14
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,518.05,387.41
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,460.19,344.99
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,505.3,381.5
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,535.36,405.14
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,524.6,398.38
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,499.3,379.24
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,447.0,337.16
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,395.24,294.5
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,340.88,249.49
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,288.76,205.56
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,235.94,161.18
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,187.26,121.4
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,138.65,85.4
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,95.34,58.65
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,59.11,45.86
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,52.12,39.68
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,38.49,27.38
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,24.08,13.22
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,12.51,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,30.74,6.68
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,96.45,71.41
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,159.18,125.91
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,230.7,187.32
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,306.25,251.24
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,270.33,221.4
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,212.78,172.09
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,273.28,220.9
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,328.54,264.31
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,360.51,287.4
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,391.84,309.58
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,232.46,183.29
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,68.7,50.13
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,71.14,51.95
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,73.58,53.66
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,48.4,33.37
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,23.23,13.09
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,70.72,50.99
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,118.55,88.5
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,164.93,124.75
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,211.31,160.57
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,402.71,306.79
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,593.36,445.54
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,539.72,405.15
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,491.21,369.07
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,451.38,339.14
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,412.37,309.69
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,444.56,334.07
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,475.15,356.93
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,540.44,407.31
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,597.66,450.88
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,654.5,498.41
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,692.59,530.67
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,647.5,496.76
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,599.06,460.07
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,463.97,356.26
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,361.85,277.12
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,389.83,298.22
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,394.59,297.05
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,325.34,242.15
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,270.05,199.66
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,231.33,167.69
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,191.15,135.39
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,145.85,96.57
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,97.15,59.85
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,59.01,45.6
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,51.23,38.59
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,38.82,27.38
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,25.7,14.47
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,20.68,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,55.47,21.66
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,133.64,100.07
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,211.47,167.35
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,279.41,226.35
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,355.1,290.51
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,222.83,182.83
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,52.17,37.98
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,74.46,56.26
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,97.35,74.68
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,105.68,80.84
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,114.02,86.94
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,182.36,141.17
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,251.74,195.02
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,224.07,172.37
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,196.75,150.23
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,210.88,160.67
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,225.01,171.0
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,220.34,166.79
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,215.7,162.67
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,216.46,163.42
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,217.19,164.18
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,218.85,165.37
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,220.45,166.55
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,218.67,165.38
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,216.87,164.22
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,218.81,165.72
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,220.68,167.19
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,276.8,210.12
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,332.03,251.8
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,303.04,229.84
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,274.39,208.23
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,209.95,159.17
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,146.02,109.79
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,155.93,117.58
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,165.62,125.14
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,239.43,182.91
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,309.12,236.62
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,248.63,190.37
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,194.82,149.15
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,206.01,158.15
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,216.56,166.14
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,192.54,146.78
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,167.49,126.45
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,138.5,104.38
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,111.47,84.15
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,85.26,68.08
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,64.85,50.28
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,45.46,33.03
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,23.15,12.64
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.8,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.53
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.53,4.82
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,16.4,8.06
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,76.64,58.06
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,141.58,110.81
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,352.29,284.35
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,574.31,458.35
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,560.71,442.89
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,528.53,414.11
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,524.51,407.1
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,506.49,389.66
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,683.76,524.15
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,860.39,647.7
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,884.99,659.67
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,910.65,673.21
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,933.68,684.99
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,954.1,694.9
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,963.36,698.46
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,969.45,700.0
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,967.65,695.41
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,967.75,692.16
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,959.76,685.59
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,948.58,677.13
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,933.04,665.55
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,914.29,652.1
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,888.48,635.54
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,859.93,617.29
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,828.31,597.42
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,794.02,575.71
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,754.08,549.79
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,712.25,521.58
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,666.55,489.57
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,619.52,455.85
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,565.6,416.26
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,513.82,377.08
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,460.28,335.53
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,406.6,292.64
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,351.02,247.74
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,297.09,203.21
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,241.48,157.31
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,185.02,111.64
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,132.96,72.96
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,85.9,44.14
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,41.88,30.04
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,37.74,26.43
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,30.38,19.83
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,22.46,11.97
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.46,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.82,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,12.05,4.33
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,19.29,10.71
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,27.98,18.25
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,36.69,25.69
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,54.59,40.77
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,72.52,55.61
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,90.01,69.82
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,107.48,83.78
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,111.2,86.33
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,115.0,88.94
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,125.86,97.22
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,136.7,105.42
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,140.04,107.58
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,143.4,109.77
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,201.5,155.49
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,259.93,200.61
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,227.77,174.94
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,195.97,149.77
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,174.27,132.71
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,152.67,115.68
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,207.24,157.88
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,261.6,199.07
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,273.25,207.72
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,284.73,216.34
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,273.87,207.7
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,263.06,199.19
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,268.02,203.06
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,272.84,206.83
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,225.7,170.76
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,178.93,134.8
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,209.28,158.4
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,239.02,181.33
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,198.04,150.08
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,157.51,118.96
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,170.8,129.63
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,183.7,139.96
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,196.24,150.06
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,207.65,159.26
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,133.08,101.36
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,57.03,40.92
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,67.19,49.51
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,77.25,58.03
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,65.25,48.47
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,53.14,38.65
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,53.85,41.45
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,62.94,49.11
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,46.26,34.08
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,28.88,17.71
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
