Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,30.56,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,86.7,51.66
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,156.41,119.98
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,234.43,187.81
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,131.45,106.34
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.71,0.94
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,15.43,7.52
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,23.16,14.02
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,54.6,40.32
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,86.21,66.25
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,110.17,85.45
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,134.17,104.37
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,143.46,111.45
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,152.76,118.52
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,177.15,137.44
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,201.66,156.17
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,207.37,159.99
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,213.11,163.87
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,207.01,158.55
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,200.93,153.35
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,270.77,206.82
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,340.48,258.96
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,369.37,279.49
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,392.36,295.65
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,348.67,263.25
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,309.96,234.49
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,284.97,215.49
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,260.18,196.56
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,218.86,165.34
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,177.85,134.07
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,217.19,164.14
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,255.9,193.21
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,332.51,251.25
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,406.27,305.91
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,524.87,400.21
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,619.51,471.53
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,441.34,336.78
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,312.73,238.06
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,284.6,217.49
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,256.98,196.74
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,289.65,216.79
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,298.36,211.99
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,243.35,164.65
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,187.89,118.18
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,136.21,78.29
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,89.48,48.09
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,46.46,35.0
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,40.13,29.39
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,32.42,22.36
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.13,14.11
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,44.62,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,121.8,77.84
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,196.55,152.1
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,282.61,227.51
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,351.78,287.98
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,427.29,351.47
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,288.95,238.44
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,99.27,77.34
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,123.55,97.06
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,147.75,116.13
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,157.5,123.09
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,167.4,130.09
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,192.27,149.15
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,217.27,168.03
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,257.79,198.7
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,298.46,228.91
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,341.73,260.54
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,376.98,285.7
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,454.03,342.02
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,530.94,396.63
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,672.14,500.41
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,803.89,593.68
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,908.63,669.79
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,1001.54,728.3
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,991.7,720.39
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,978.5,711.39
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,959.72,697.97
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,937.79,682.65
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,910.7,664.97
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,880.8,645.48
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,846.08,623.13
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,808.93,599.05
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,767.71,571.73
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,724.58,542.68
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,677.68,509.09
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,629.51,473.77
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,578.18,436.09
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,526.31,396.77
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,468.29,350.96
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,414.05,306.6
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,357.54,259.89
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,302.61,213.38
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,246.97,165.93
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,191.0,119.17
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,138.69,78.99
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,91.26,48.31
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,47.02,35.41
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,39.1,28.5
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,32.29,22.26
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,24.97,14.91
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,12.46,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,35.22,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,100.1,66.14
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,168.29,130.29
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,247.03,198.07
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,159.18,129.02
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,51.2,37.79
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,109.83,86.86
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,177.64,141.89
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,237.75,190.0
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,300.2,238.78
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,295.17,232.64
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,288.22,225.22
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,379.51,295.52
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,482.42,371.66
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,692.1,530.98
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,900.54,674.15
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,926.88,687.5
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,945.14,697.26
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,963.19,707.0
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,978.28,714.87
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,986.12,718.14
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,990.67,719.46
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,988.72,717.19
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,983.43,712.92
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,972.84,706.31
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,959.07,697.77
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,940.84,685.41
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,919.62,671.15
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,893.39,654.9
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,864.48,636.79
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,830.98,615.44
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,795.21,592.37
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,754.24,565.26
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,711.56,535.85
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,666.16,503.18
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,617.08,467.11
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,566.44,428.61
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,515.56,388.93
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,461.54,345.97
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,408.39,302.54
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,353.66,257.45
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,297.21,210.19
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,243.19,164.76
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,192.62,122.86
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,142.16,84.2
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,96.88,54.59
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,54.96,36.34
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,45.29,33.58
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,35.98,25.21
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,26.18,15.83
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.28,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,24.95,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,68.95,45.1
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,132.72,101.93
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,203.93,163.1
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,128.57,102.97
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,36.69,25.31
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,42.98,30.5
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,49.27,35.57
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,75.43,56.96
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,102.3,78.58
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,106.09,81.19
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,109.94,83.85
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,147.48,113.52
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,185.26,142.91
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,172.53,132.21
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,160.0,121.81
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,143.67,108.48
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,127.44,95.31
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,126.93,94.58
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,126.42,93.87
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,155.69,116.68
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,184.92,139.29
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,168.66,126.31
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,152.47,113.47
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,237.83,178.95
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,322.65,242.86
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,244.53,183.44
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,167.09,124.19
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,218.91,164.24
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,270.08,203.5
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,294.86,222.35
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,319.07,240.78
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,321.53,243.39
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,320.43,243.4
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,294.46,223.96
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,265.85,202.45
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,230.12,175.32
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,194.97,148.45
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,188.89,144.12
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,182.72,139.68
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,143.56,109.5
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,104.69,79.12
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,112.45,85.87
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,119.52,92.07
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,101.23,77.67
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,83.05,63.1
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,67.53,49.06
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,58.55,45.0
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,47.42,34.92
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,32.01,20.6
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,16.88,8.2
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,27.02,16.85
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,40.07,27.91
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,66.22,49.5
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,79.54,60.18
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,93.45,71.16
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,107.35,81.97
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,119.71,91.41
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,132.06,100.74
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,231.47,179.3
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,342.57,264.7
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,363.69,279.33
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,384.66,293.94
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,401.78,306.06
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,418.69,318.0
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,433.19,328.24
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,447.43,338.3
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,425.77,321.53
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,404.19,304.95
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,407.72,306.82
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,411.06,308.51
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,507.96,381.19
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,604.93,452.13
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,613.54,458.19
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,620.95,463.78
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,432.13,326.26
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,248.19,187.35
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,182.39,137.37
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,117.07,86.74
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,181.15,137.13
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,243.87,185.94
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,162.19,122.89
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,80.39,58.68
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,135.02,102.19
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,188.03,144.03
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,116.97,88.31
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,44.47,30.44
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,29.95,18.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,15.45,7.05
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,12.55,4.71
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.95,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,11.57,3.96
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,17.36,8.99
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,24.6,15.22
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,31.85,21.37
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,31.86,21.28
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,31.86,21.15
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,85.32,65.33
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,141.25,110.43
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,93.55,71.16
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,48.34,34.05
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,218.22,171.6
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,394.46,307.77
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,562.27,437.0
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,727.71,559.1
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,521.92,401.96
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,294.95,224.74
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,374.29,284.39
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,446.52,336.35
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,482.76,362.25
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,518.46,387.64
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,601.17,447.84
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,676.29,501.2
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,491.63,368.38
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,305.28,229.68
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,346.2,260.86
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,387.43,291.27
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,379.2,285.1
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,370.98,279.16
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,360.61,271.75
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,350.18,264.31
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,371.25,280.82
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,390.79,296.01
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,231.01,176.02
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,71.66,51.82
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,94.85,70.57
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,117.63,88.78
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,161.09,123.22
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,202.37,155.57
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,108.63,82.29
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,11.59,3.92
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,94.47,71.06
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,164.71,126.37
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,138.06,105.6
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,112.56,86.03
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,88.24,67.34
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,67.74,53.3
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,50.06,37.57
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,29.52,18.98
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,14.96,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,40.87,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,89.95,62.97
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,153.23,118.36
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,231.37,184.58
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,163.47,131.34
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,74.43,56.83
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,122.76,96.84
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,172.26,136.71
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,175.04,137.85
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,177.43,138.71
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,210.82,164.42
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,244.55,189.83
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,232.29,179.45
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,220.08,169.32
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,258.77,198.38
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,297.55,226.82
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,285.22,216.86
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,272.98,207.22
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,254.69,192.79
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,236.57,178.57
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,304.55,229.43
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,378.2,283.0
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,341.86,255.49
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,311.68,232.93
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,270.0,202.15
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,228.66,171.35
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,227.2,170.38
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,225.7,169.29
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,424.65,318.67
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,612.69,451.32
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,494.17,365.76
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,382.74,284.92
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,421.44,314.72
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,456.7,340.93
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,346.78,260.75
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,244.15,184.33
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,253.63,192.66
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,262.19,199.95
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,189.44,144.54
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,117.33,88.59
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,177.3,135.73
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,230.43,176.17
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,178.68,136.73
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,135.33,104.15
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,133.28,93.71
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,114.2,72.02
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,75.06,51.5
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,59.05,45.65
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,45.77,33.77
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,33.59,22.33
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,17.27,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,15.21,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,31.82,19.48
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,73.48,54.7
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,114.2,89.03
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,161.27,128.26
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,205.25,164.21
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,322.82,258.48
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,457.67,361.01
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,526.68,410.51
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,598.63,461.2
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,654.68,498.94
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,708.56,534.51
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,751.99,562.03
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,794.46,587.99
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,832.32,611.28
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,868.83,633.55
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,894.9,649.44
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,918.6,663.98
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,936.39,673.53
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,947.8,679.17
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,956.25,683.65
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,961.74,686.42
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,969.79,690.94
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,970.2,690.77
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,960.63,684.59
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,948.01,676.73
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,929.69,665.39
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,908.57,652.4
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,882.97,635.86
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,854.84,617.77
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,697.56,509.84
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,558.52,407.59
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,642.14,474.82
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,703.99,522.42
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,586.81,435.61
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,493.11,365.54
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,480.87,359.22
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,462.25,346.74
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,377.55,284.44
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,309.74,234.62
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,317.21,236.39
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,299.73,213.78
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,246.9,169.05
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,197.35,127.61
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,147.68,88.77
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,102.93,58.18
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,61.05,37.68
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,45.39,33.88
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,37.25,26.5
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.36,18.07
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.34,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,19.79,10.84
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,32.85,21.51
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,43.98,30.44
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.26
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,69.18,50.41
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,83.26,61.47
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,228.17,174.47
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,374.27,281.85
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,556.62,415.14
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,742.52,542.48
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,856.79,621.18
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,962.4,687.68
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,970.21,691.3
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,974.92,694.41
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,973.86,693.52
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,975.16,694.23
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,965.51,689.43
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,952.79,682.81
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,934.76,672.8
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,913.88,660.94
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,888.05,645.24
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,859.65,627.82
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,825.31,606.79
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,789.01,584.18
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,748.61,558.11
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,706.82,530.02
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,661.42,497.91
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,614.99,464.26
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,565.24,427.91
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,515.34,390.3
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,462.78,348.85
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,410.86,306.74
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,304.08,226.75
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,243.93,185.55
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,224.32,167.81
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,196.26,142.16
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,157.41,111.97
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,120.65,84.86
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,86.53,62.58
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,64.3,49.98
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,48.52,36.02
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,32.06,21.11
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,17.54,2.3
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,80.42,13.09
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,175.11,129.8
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,246.9,194.52
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,329.28,265.68
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,396.55,322.98
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,469.0,382.0
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,528.51,427.93
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,592.54,475.2
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,648.56,514.98
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,704.92,552.53
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,754.34,582.97
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,797.94,608.52
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,839.54,635.35
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,879.35,660.74
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,913.19,681.1
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,944.49,699.7
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,969.57,715.08
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,991.69,728.62
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,1007.4,736.65
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,1019.78,742.66
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,1027.24,746.6
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,1031.24,748.49
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,1028.82,745.45
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,1022.93,740.38
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,1012.22,733.34
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,998.16,724.29
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,978.51,711.73
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,955.75,697.25
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,928.2,679.27
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,897.83,659.47
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,862.76,636.88
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,825.3,612.58
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,783.6,584.91
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,739.99,555.74
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,692.86,522.61
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,644.52,487.19
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,592.74,448.02
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,540.42,407.49
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,485.53,364.14
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,427.1,317.03
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,370.8,270.66
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,315.96,224.34
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,260.08,176.57
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,206.98,131.62
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,151.4,87.8
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,103.47,54.67
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,57.71,31.94
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,38.07,27.56
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,32.15,22.22
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,25.8,16.13
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,12.66,0.85
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
