Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,79.22,22.38
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,169.94,126.06
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,242.12,189.59
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,324.98,259.64
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,392.55,315.56
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,465.39,372.96
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,526.61,418.05
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,587.83,460.86
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,643.74,500.23
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,700.0,537.55
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,748.95,569.55
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,796.89,600.46
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,838.5,625.57
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,873.25,645.86
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,905.65,664.52
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,935.51,681.42
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,960.66,695.94
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,982.9,708.66
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,998.35,716.47
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,1010.51,722.37
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1017.26,725.73
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1020.63,727.17
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,1018.66,725.44
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,1013.31,721.8
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,1002.22,714.72
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,987.88,705.77
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,968.13,692.81
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,945.41,678.05
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,918.42,661.89
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,888.69,643.89
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,854.35,622.76
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,817.7,599.91
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,776.9,575.53
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,734.27,549.39
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,687.91,517.25
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,640.33,483.1
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,589.34,445.25
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,534.65,403.67
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,480.47,361.27
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,426.81,317.9
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,370.89,272.01
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,316.63,226.34
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,261.92,179.7
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,206.77,133.31
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,154.85,92.31
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,107.62,59.3
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,63.73,37.02
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,44.05,32.74
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,37.04,26.44
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,29.52,19.3
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.64,2.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,18.99,3.22
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,40.25,26.96
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,79.8,60.7
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,118.08,93.41
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,157.88,127.02
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,206.61,167.25
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,211.37,170.26
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,220.5,176.36
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,192.15,152.42
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,157.31,123.11
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,254.65,201.07
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,348.99,274.24
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,234.81,183.78
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,119.67,91.09
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,223.26,173.02
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,337.02,259.9
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,351.96,270.48
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,366.79,281.24
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,296.38,226.87
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,222.78,169.77
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,271.48,207.07
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,319.98,243.57
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,366.12,277.42
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,406.57,306.61
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,313.4,237.04
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,225.83,170.79
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,185.34,139.54
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,145.15,108.28
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,252.9,191.11
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,358.93,270.45
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,314.32,237.04
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,270.25,204.16
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,439.64,334.94
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,593.84,448.58
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,546.26,412.89
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,500.87,379.46
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,471.69,358.34
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,440.85,335.41
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,368.42,280.62
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,305.59,233.26
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,301.29,229.16
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,285.85,214.45
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,253.19,183.0
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,209.06,140.48
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,161.11,102.64
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,118.23,72.36
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,76.53,48.96
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,53.86,41.06
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,43.75,32.08
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,33.03,22.2
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.65,4.31
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,69.18,29.69
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,144.08,106.3
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,210.87,164.04
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,287.42,228.78
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,354.51,284.74
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,425.5,342.1
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,399.4,319.97
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,352.67,280.46
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,293.48,231.56
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,218.69,169.55
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,272.77,211.12
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,320.06,246.5
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,399.46,307.04
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,489.87,374.29
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,570.67,433.5
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,662.68,499.17
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,699.83,524.55
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,736.4,549.58
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,856.24,638.26
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,967.87,713.38
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,974.03,716.01
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,977.13,717.45
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,976.8,715.6
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,978.99,715.54
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,968.3,708.04
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,954.56,698.68
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,935.67,684.88
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,914.05,669.39
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,887.84,652.03
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,859.11,633.0
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,673.38,500.15
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,510.47,375.32
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,620.16,463.54
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,707.92,531.68
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,662.36,497.95
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,616.26,463.86
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,567.25,426.8
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,518.12,388.82
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,465.83,347.72
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,411.47,304.21
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,358.45,261.25
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,307.38,218.94
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,255.33,175.42
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,206.67,135.11
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,158.28,97.45
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,114.9,67.2
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,74.49,45.62
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,52.21,38.97
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,42.46,30.38
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.14,20.98
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.2,4.39
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,60.5,28.52
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,134.63,99.83
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,197.2,153.93
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,267.49,213.57
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,331.25,267.42
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,400.55,324.39
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,381.37,307.84
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,358.83,287.4
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,316.94,251.7
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,267.09,209.16
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,502.09,397.7
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,736.94,575.94
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,778.8,603.71
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,819.47,631.33
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,853.03,652.71
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,884.68,672.65
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,909.95,689.16
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,932.77,704.04
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,943.59,709.59
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,955.42,715.98
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,962.19,720.16
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,966.03,722.48
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,964.01,719.46
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,959.05,714.6
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,761.68,570.53
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,558.99,414.74
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,663.7,493.94
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,760.45,564.51
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,700.52,519.77
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,644.22,477.9
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,556.06,413.64
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,474.51,353.31
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,537.26,402.21
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,589.72,442.17
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,497.91,373.72
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,415.39,311.81
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,393.46,296.77
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,374.12,283.17
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,326.81,247.6
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,278.58,211.31
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,272.14,206.31
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,264.4,199.25
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,187.09,140.94
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,117.28,88.91
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,138.57,100.55
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,144.29,100.54
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,105.38,75.48
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,78.51,61.75
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,61.13,46.53
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,39.41,27.29
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,20.54,7.74
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,76.3,41.24
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,156.31,118.47
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,231.94,184.49
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,322.6,262.33
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,392.26,321.13
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,467.31,382.09
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,535.94,436.09
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,608.41,491.13
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,663.46,529.82
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,721.8,568.21
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,775.01,601.7
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,827.88,634.03
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,870.48,659.68
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,906.02,680.18
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,941.21,699.22
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,974.0,716.39
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,998.55,728.54
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,1020.09,738.68
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,1035.53,745.37
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1047.66,750.04
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1053.94,753.15
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1056.73,754.25
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1054.95,751.15
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,1049.68,746.05
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,1038.15,738.66
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,1023.25,729.32
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,1002.74,716.54
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,979.1,701.86
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,950.66,683.69
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,919.39,663.73
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,883.84,641.37
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,845.88,617.3
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,803.66,589.53
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,759.51,560.31
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,711.32,527.34
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,661.93,491.83
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,609.96,452.93
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,557.45,412.76
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,502.04,369.78
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,443.28,323.37
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,386.36,277.19
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,330.9,231.15
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,274.0,183.94
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,220.21,139.48
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,163.49,95.1
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,114.62,60.77
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,68.33,36.34
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,41.74,30.09
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,36.02,25.02
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,29.89,19.26
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,14.5,4.13
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,79.83,45.94
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,163.63,123.71
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,232.24,182.96
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,313.0,250.91
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,379.39,306.16
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,450.79,363.54
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,513.17,412.28
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,578.22,461.6
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,632.86,501.93
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,688.12,541.02
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,734.47,572.57
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,783.26,605.52
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,824.0,631.13
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,863.08,655.29
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,896.59,675.8
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,927.81,694.66
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,951.72,709.38
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,967.27,718.55
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,982.3,726.37
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,994.21,732.18
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,1000.4,735.49
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,1003.4,736.86
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,998.42,731.92
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,990.25,725.06
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,978.97,717.2
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,964.73,707.5
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,945.68,693.59
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,920.49,675.71
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,892.46,657.12
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,862.17,637.02
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,822.89,610.75
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,783.07,584.01
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,742.26,555.44
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,700.99,525.99
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,476.09,359.69
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,293.18,218.83
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,320.32,240.69
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,347.41,261.74
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,291.77,220.22
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,239.16,180.88
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,244.68,185.47
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,245.91,186.09
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,170.08,128.48
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,101.23,76.04
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,86.17,64.43
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,71.16,52.6
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,79.47,57.93
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,84.76,67.09
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,61.96,47.27
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,38.05,26.26
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,20.62,8.74
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.3,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,51.34,28.7
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,105.59,78.09
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,161.54,125.57
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,221.81,176.08
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,201.39,160.24
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,172.81,136.3
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,248.02,196.95
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,320.89,254.54
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,266.31,209.61
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,206.91,160.33
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,212.69,164.04
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,218.41,167.6
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,227.21,173.57
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,236.02,179.53
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,340.67,259.02
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,439.59,331.97
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,502.02,377.75
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,572.91,428.9
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,592.53,441.25
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,611.47,453.23
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,411.59,307.83
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,218.48,162.43
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,355.89,265.49
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,488.69,361.67
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,574.07,423.83
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,652.44,480.03
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,677.7,497.53
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,701.11,513.75
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,653.92,479.53
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,608.62,446.78
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,616.37,453.62
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,619.02,456.56
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,606.23,449.11
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,590.97,439.75
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,592.93,442.17
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,585.98,437.73
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,545.74,407.76
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,503.44,376.13
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,457.74,341.7
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,414.61,308.87
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,360.81,268.66
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,315.99,235.14
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,263.04,192.8
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,210.32,149.56
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,174.72,124.79
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,151.32,110.86
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,114.72,84.73
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,84.17,66.27
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,63.69,48.56
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,38.36,26.45
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,20.84,9.23
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.3,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,81.39,51.44
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,157.56,121.62
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,227.03,182.5
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,306.61,251.06
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,304.77,250.46
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,284.6,233.07
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,423.48,346.81
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,577.69,467.96
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,633.41,508.48
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,689.85,548.55
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,741.5,583.35
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,790.04,615.23
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,710.22,550.48
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,604.87,464.33
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,694.01,529.99
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,796.1,601.22
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,892.69,668.0
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,980.37,721.94
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,997.03,727.95
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,1010.72,732.51
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,1017.47,733.43
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,1020.98,732.17
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,1020.63,727.56
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,1017.01,720.87
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,1006.34,712.68
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,992.52,702.7
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,973.71,688.38
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,951.93,672.39
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,925.12,656.19
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,895.65,638.33
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,861.84,618.28
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,825.66,596.5
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,785.49,570.78
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,743.49,543.69
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,697.82,513.03
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,650.8,480.15
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,600.22,443.51
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,545.94,403.39
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,492.81,362.91
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,439.81,321.29
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,384.02,277.09
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,329.72,232.81
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,275.08,187.21
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,222.9,143.62
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,167.15,99.51
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,119.18,64.97
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,73.41,39.2
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,42.21,30.78
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,36.51,25.77
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,30.41,20.08
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,19.36,8.63
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.83,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,19.05,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,98.18,64.13
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,171.27,131.59
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,237.03,189.4
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,311.59,253.58
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,211.35,172.84
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,82.27,63.32
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,98.22,76.29
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,114.15,88.91
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,166.15,130.88
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,219.1,172.7
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,207.92,162.62
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,196.68,152.68
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,238.68,185.4
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,280.96,217.82
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,329.83,254.44
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,370.7,284.4
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,354.67,271.44
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,331.12,253.03
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,302.13,230.27
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,273.41,207.76
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,434.26,329.69
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,594.98,446.5
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,579.34,433.16
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,569.24,424.59
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,404.19,304.31
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,240.51,181.19
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,365.1,275.6
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,485.2,363.6
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,498.39,373.35
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,510.53,382.72
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,550.6,413.71
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,587.21,441.73
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,522.65,394.87
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,464.74,352.57
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,496.84,378.98
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,519.8,397.61
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,527.88,405.9
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,520.04,400.5
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,451.39,346.24
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,392.97,300.16
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,358.9,271.46
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,313.13,231.26
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,262.24,188.09
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,215.23,148.5
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,172.68,115.41
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,136.69,90.29
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,96.64,65.1
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,71.52,56.79
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,57.09,43.97
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,42.06,30.29
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,24.52,12.9
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,21.94,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,99.54,67.1
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,169.98,132.64
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,117.67,93.9
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,48.31,35.75
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,63.07,48.46
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,78.05,61.12
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,132.02,106.56
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,187.41,152.28
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,218.88,177.59
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,243.59,197.14
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,159.73,127.7
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,86.14,66.21
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.82,82.26
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,125.61,98.23
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,189.34,149.66
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,253.63,200.47
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,154.86,120.97
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,58.13,42.14
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,106.35,81.46
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,154.88,120.48
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,158.27,123.06
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,161.62,125.68
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,163.95,127.23
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,166.24,128.76
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,281.52,219.72
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,393.45,305.77
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,390.26,302.4
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,387.04,299.39
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,396.69,306.94
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,405.87,314.14
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,319.51,247.71
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,235.61,182.45
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,209.65,162.36
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,183.96,142.29
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,193.22,149.82
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,202.27,157.18
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,210.25,163.73
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,217.84,170.0
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,231.45,181.1
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,238.76,187.17
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,191.87,150.7
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,141.59,111.11
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,119.6,93.62
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,97.68,75.93
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,84.44,65.37
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,71.24,54.64
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,57.99,43.57
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,44.43,33.87
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,37.46,27.5
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,34.95,24.75
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.07,11.63
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
