Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,35.5,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,123.72,86.21
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,205.8,161.61
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,277.89,225.28
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,359.29,295.02
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,424.77,350.44
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,494.62,407.39
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,556.29,455.39
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,617.97,501.84
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,672.5,540.6
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,727.17,577.99
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,775.54,610.03
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,822.91,640.83
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,859.07,662.96
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,898.41,687.11
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,931.06,706.34
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,961.2,723.75
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,985.22,738.36
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1006.31,751.1
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1021.46,758.51
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1033.34,763.88
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1039.88,767.34
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1043.03,768.75
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1040.78,765.32
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1035.14,759.87
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1024.27,752.62
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1010.13,743.38
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,990.03,728.91
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,966.92,712.6
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,940.02,695.22
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,910.35,676.0
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,875.53,651.97
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,838.36,626.35
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,797.42,598.98
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,754.6,570.12
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,708.08,537.84
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,660.33,502.73
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,609.51,465.45
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,558.09,426.55
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,503.99,383.65
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,446.22,336.84
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,390.74,290.93
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,336.61,244.9
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,280.87,196.7
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,227.72,150.75
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,175.19,107.67
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,123.31,68.49
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,76.81,40.72
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,40.97,30.41
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,35.68,25.67
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,29.99,20.29
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,19.95,10.06
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,34.53,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,120.82,84.5
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,203.21,158.44
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,273.55,220.22
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,352.63,287.81
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,418.43,343.06
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,488.74,399.87
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,550.34,447.19
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,614.13,494.42
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,666.76,532.02
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,722.31,569.96
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,771.13,601.29
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,819.09,631.38
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,860.19,656.89
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,894.17,677.18
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,927.23,696.96
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,957.88,714.98
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,982.56,730.04
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,1004.36,743.24
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,1020.19,751.09
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,1032.82,756.95
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1039.71,760.3
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,1043.25,761.62
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1042.88,759.41
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1039.13,755.17
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1027.73,747.6
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1013.11,738.09
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,994.4,724.58
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,972.65,709.22
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,945.3,691.64
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,915.22,672.25
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,881.19,650.18
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,844.72,626.36
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,803.72,599.09
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,760.83,570.34
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,714.25,538.09
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,666.42,503.12
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,615.97,465.14
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,564.92,425.81
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,507.18,380.79
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,452.94,337.09
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,396.73,291.16
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,341.94,245.25
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,286.25,198.11
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,232.93,152.86
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,176.58,107.27
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,127.69,70.85
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,80.3,42.29
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,41.71,30.64
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,36.89,26.38
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,31.75,21.54
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,21.76,11.49
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.76,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,65.25,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,147.02,102.99
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,233.82,179.81
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,302.9,239.79
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,379.97,304.32
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,445.05,357.26
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,511.74,409.23
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,570.65,453.34
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,630.89,496.76
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,684.85,531.6
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,738.75,565.17
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,784.5,592.15
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,823.87,614.22
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,863.92,638.31
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,902.05,660.76
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,931.75,676.78
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,958.73,691.02
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,982.2,704.36
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,1002.72,715.91
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,1016.32,721.79
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,1026.64,725.79
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,1032.1,728.36
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,1034.23,729.05
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,963.33,683.68
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,880.17,622.6
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,946.16,673.94
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,999.81,707.54
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,979.52,695.5
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,956.33,682.34
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,880.03,634.12
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,807.33,580.83
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,755.05,545.77
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,703.65,510.65
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,666.72,487.01
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,629.58,462.66
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,574.89,423.8
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,522.15,386.0
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,524.49,389.94
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,515.74,384.18
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,471.28,350.56
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,423.88,313.66
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,360.0,264.94
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,306.98,224.89
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,247.33,180.71
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,201.17,148.32
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,168.57,123.53
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,137.05,99.8
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,106.9,77.86
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,78.63,61.85
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,61.05,46.77
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,42.91,30.78
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,26.44,15.21
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,58.49,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,138.92,98.45
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,222.58,172.3
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,290.11,231.4
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,365.26,295.16
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,430.77,349.05
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,500.49,404.14
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,560.16,448.72
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,619.14,491.18
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,673.18,529.26
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,727.36,566.13
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,776.26,597.47
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,824.32,627.68
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,859.07,647.91
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,897.08,670.14
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,930.13,688.7
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,960.82,705.5
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,985.19,719.43
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,1006.66,731.51
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,1022.04,738.27
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,1034.25,743.08
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,1040.74,745.84
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,1043.87,746.63
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1042.99,743.59
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1038.74,738.6
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,1027.35,730.76
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1012.7,721.06
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,993.46,707.19
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,971.17,691.56
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,944.13,674.93
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,914.3,656.51
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,879.8,635.03
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,842.96,611.91
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,801.8,586.15
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,758.73,558.8
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,711.98,528.16
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,664.14,494.33
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,613.63,458.85
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,562.52,421.61
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,508.34,380.12
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,450.84,334.87
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,395.24,289.91
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,340.94,244.72
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,285.85,197.93
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,233.45,153.33
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,177.37,107.91
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,128.49,71.16
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,81.71,42.39
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,40.94,29.85
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,35.75,25.3
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,30.52,20.44
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,21.03,11.18
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,15.05,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,38.87,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,112.47,80.3
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,182.51,142.15
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,247.96,199.12
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,321.76,261.86
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,334.6,273.31
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,331.65,270.68
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,380.68,308.96
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,430.61,346.64
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,554.82,444.58
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,688.54,546.01
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,735.18,576.98
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,781.08,607.42
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,817.62,631.73
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,855.86,657.12
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,886.75,676.12
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,915.26,693.4
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,939.03,706.67
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,960.18,718.11
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,974.77,725.46
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,986.38,730.9
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,992.89,734.51
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,996.33,736.22
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,996.44,734.35
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,999.23,734.42
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,954.63,704.03
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,902.15,661.4
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,739.74,544.33
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,584.72,429.55
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,490.43,362.22
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,399.67,295.93
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,384.26,285.14
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,369.02,274.27
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,514.92,386.51
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,645.36,483.06
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,570.08,426.54
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,504.04,377.11
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,429.61,322.87
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,365.83,275.85
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,384.74,290.92
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,390.68,294.41
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,367.53,274.46
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,329.87,240.41
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,278.11,196.37
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,228.19,153.84
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,179.04,114.01
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,134.3,80.33
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,90.48,52.2
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,51.49,38.77
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,43.27,31.55
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.44,24.4
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.11,14.38
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.9,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.53
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,13.5,5.68
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,23.64,14.22
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,28.96,18.59
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,39.11,26.9
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,49.28,35.1
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,48.32,34.16
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.24
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,83.7,62.5
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,120.8,91.84
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,105.32,79.21
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,90.06,66.84
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,93.04,69.05
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,96.02,71.26
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,136.24,103.0
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,176.66,134.48
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,179.07,135.86
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,181.47,137.3
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,142.62,106.92
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,103.97,76.57
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,150.32,112.87
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,196.56,148.59
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,180.22,135.84
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,163.95,123.24
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,315.63,238.7
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,463.18,346.25
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,491.21,367.16
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,517.7,387.33
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,456.68,342.73
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,397.58,299.36
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,357.2,270.09
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,320.77,243.31
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,250.25,190.37
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,180.43,136.98
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,246.06,188.94
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,309.32,238.6
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,233.11,180.03
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,161.58,124.28
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,233.37,180.76
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,291.18,223.82
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,223.69,171.81
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,167.86,130.37
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,144.48,112.15
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,125.87,97.7
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,102.68,79.29
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,80.59,64.72
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,61.11,47.59
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,41.52,30.09
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,24.57,14.34
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.26,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,93.01,65.98
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,162.74,125.84
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,220.45,175.81
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,282.82,228.74
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,279.17,226.31
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,260.31,210.23
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,219.55,175.64
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,173.49,136.04
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,394.9,318.36
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,629.42,502.28
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,598.66,472.47
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,550.99,430.42
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,594.84,461.62
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,638.6,492.03
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,771.56,593.0
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,907.81,690.67
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,856.64,648.18
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,800.03,600.5
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,896.92,671.96
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,989.97,733.84
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,996.68,736.24
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,1000.41,737.17
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,1007.02,738.61
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,1005.71,734.82
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,995.26,727.0
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,981.84,717.39
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,965.02,704.18
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,945.27,689.21
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,919.23,671.59
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,890.63,652.35
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,858.52,631.09
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,824.0,608.17
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,784.03,581.55
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,742.36,553.56
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,697.93,522.42
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,652.21,489.0
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,603.24,452.38
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,550.69,412.44
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,498.36,371.71
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,446.49,330.29
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,392.69,286.97
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,340.31,243.7
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,283.39,196.11
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,232.18,152.92
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,181.12,111.83
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,134.19,76.53
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,89.3,48.25
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,50.49,37.59
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,40.68,29.17
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,34.81,23.82
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,23.78,13.49
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,12.21,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,29.46,0.48
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,94.96,67.05
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,157.69,120.37
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,229.98,180.8
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,305.72,243.33
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,367.38,293.22
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,433.69,345.22
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,496.78,393.6
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,568.12,446.71
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,621.21,484.21
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,674.95,521.21
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,724.05,553.51
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,773.14,584.83
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,812.47,610.06
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,850.37,634.15
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,879.38,651.07
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,909.82,668.9
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,933.28,683.35
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,954.17,696.22
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,968.54,703.47
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,979.98,708.95
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,986.39,712.69
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,989.79,714.64
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,985.79,710.81
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,978.79,705.2
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,968.34,698.59
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,955.08,690.24
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,935.05,677.53
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,912.66,663.33
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,886.9,646.66
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,858.95,628.54
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,824.84,606.42
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,789.36,583.26
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,751.91,558.0
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,713.19,530.82
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,666.31,497.26
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,621.28,464.41
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,574.85,429.66
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,530.52,395.89
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,479.98,357.41
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,430.01,318.5
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,380.44,279.58
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,333.14,241.66
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,283.77,201.83
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,238.84,165.76
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,193.5,130.51
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,152.66,100.44
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,117.08,77.88
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,83.29,59.99
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,64.35,48.96
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,48.11,34.74
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,31.67,19.74
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.34,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.97,0.17
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,93.2,66.48
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,171.88,132.6
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,233.14,184.92
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,300.65,241.38
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,362.18,291.78
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,428.2,344.35
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,484.69,388.02
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,542.89,431.97
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,596.5,471.09
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,654.58,512.49
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,698.85,541.74
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,742.05,569.62
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,783.26,596.51
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,823.36,622.17
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,852.33,639.34
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,878.93,654.76
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,903.84,669.86
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,926.57,683.5
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,941.22,690.65
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,953.23,696.13
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,960.95,699.99
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,965.99,702.2
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,906.81,656.62
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,845.67,609.53
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,675.34,489.92
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,506.61,367.64
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,502.02,364.98
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,497.24,361.55
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,548.2,398.51
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,595.15,431.89
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,545.85,396.0
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,500.51,363.21
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,497.41,362.51
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,489.74,358.38
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,517.53,380.14
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,533.67,392.9
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,516.02,381.2
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,488.63,361.98
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,406.36,301.18
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,338.03,250.87
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,348.23,257.07
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,335.93,242.9
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,286.18,202.59
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,239.85,165.11
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,193.29,128.77
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,151.26,97.69
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,110.13,70.73
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,75.06,52.56
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,61.48,46.67
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,47.4,34.33
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,30.09,18.69
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.99,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.41,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.61,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,29.52,17.82
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,49.37,34.84
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,74.04,55.53
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,98.71,75.93
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,126.31,98.53
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,160.5,126.04
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,116.71,90.04
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,80.28,59.9
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,192.67,149.91
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,307.0,237.5
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,238.34,182.84
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,164.75,124.47
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,90.43,66.19
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,18.38,9.02
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,393.52,303.04
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,763.17,560.06
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,842.23,610.9
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,926.19,664.79
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,937.97,668.49
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,946.85,671.2
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,954.06,674.98
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,958.63,677.24
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,829.25,588.5
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,692.77,492.71
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,783.96,557.82
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,868.65,615.27
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,840.69,595.67
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,811.88,576.56
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,493.36,361.19
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,186.73,136.31
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,464.98,345.97
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,723.97,525.09
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,718.68,523.72
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,702.75,516.87
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,657.92,485.26
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,614.41,454.25
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,517.16,382.9
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,442.41,327.31
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,389.52,289.22
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,340.57,253.51
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,328.88,244.58
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,305.18,225.23
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,280.37,203.32
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,242.44,169.91
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,197.25,134.74
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,156.52,104.55
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,120.47,80.81
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,85.62,61.37
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,65.43,50.3
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,49.61,36.38
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,33.28,21.5
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
