Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,27.33,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,72.58,42.02
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,139.38,103.14
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,207.26,160.58
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,267.48,211.62
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,333.91,266.41
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,213.29,170.9
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,55.08,39.69
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,121.11,93.28
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,190.1,147.68
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,213.03,165.06
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,236.05,182.42
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,254.37,195.54
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,272.65,208.5
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,353.29,269.56
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,426.76,323.91
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,398.74,301.01
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,369.99,277.98
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,384.44,288.34
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,398.79,298.5
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,391.63,292.21
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,384.38,286.0
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,390.76,290.28
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,396.89,294.39
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,380.57,281.79
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,370.3,273.69
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,471.05,347.28
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,565.45,414.44
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,475.12,348.85
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,386.82,284.41
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,328.56,242.43
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,271.81,200.92
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,276.6,204.71
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,281.25,208.3
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,513.39,388.52
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,722.96,541.77
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,681.04,510.47
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,638.18,479.34
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,457.38,344.86
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,318.67,238.56
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,392.79,296.78
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,446.29,334.67
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,382.93,285.37
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,330.89,245.58
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,280.57,206.66
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,233.62,170.96
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,196.07,141.59
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,160.52,114.17
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,126.27,88.92
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,99.31,71.1
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,73.95,57.5
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,56.96,42.71
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,39.47,27.19
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,22.41,9.87
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,18.19,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,46.01,25.44
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,95.23,69.45
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,154.0,118.97
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,208.75,165.1
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,278.55,222.6
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,238.92,190.82
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,194.48,153.38
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,193.02,151.22
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,183.69,142.57
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,331.31,260.17
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,482.24,375.45
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,457.1,352.67
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,435.32,332.83
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,365.31,278.65
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,294.07,222.94
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,362.35,273.71
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,422.71,317.37
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,458.78,343.09
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,494.68,368.51
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,499.8,370.62
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,504.54,372.61
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,608.99,448.51
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,705.36,516.7
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,706.37,516.78
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,710.42,519.39
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,631.39,461.76
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,554.9,405.4
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,509.02,372.87
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,464.08,340.62
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,428.24,314.97
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,393.13,289.67
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,447.09,329.6
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,498.29,366.76
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,570.37,421.8
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,630.88,467.28
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,492.35,365.82
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,367.03,272.44
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,439.56,329.78
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,499.02,374.83
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,450.06,337.5
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,401.71,300.89
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,350.3,262.41
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,307.88,230.45
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,281.66,207.49
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,245.59,175.11
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,211.08,148.86
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,178.27,125.33
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,139.83,98.06
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,110.7,79.74
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,82.0,64.3
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,63.21,48.0
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,43.82,30.78
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.14,9.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.32,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,20.28,8.45
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,57.37,40.05
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,93.6,70.5
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,139.78,108.86
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,183.98,145.26
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,229.42,182.22
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,276.77,220.02
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,199.6,157.05
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,107.53,81.16
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,120.9,91.56
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,134.27,101.77
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,247.17,190.08
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,358.62,274.24
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,288.06,219.4
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,211.95,160.16
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,242.77,183.18
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,273.63,205.77
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,297.48,223.18
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,321.25,240.43
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,378.07,281.52
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,427.37,316.4
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,384.7,284.85
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,337.26,249.91
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,347.49,257.31
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,357.55,264.45
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,388.58,286.92
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,414.87,305.79
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,433.17,318.31
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,450.86,330.34
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,453.68,332.51
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,456.12,334.51
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,427.24,313.97
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,398.94,293.86
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,450.02,332.03
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,494.01,364.36
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,454.73,336.03
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,413.94,306.76
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,378.36,281.32
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,343.84,256.42
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,244.03,182.52
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,148.89,110.59
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,171.33,128.28
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,192.22,144.59
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,206.86,155.03
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,214.2,159.0
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,183.28,135.46
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,153.87,113.23
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,129.18,94.95
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,101.79,74.92
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,77.72,60.46
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,58.29,43.69
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,39.86,27.48
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.18,9.6
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.95,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,15.43,6.7
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,25.09,14.86
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,37.17,24.92
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,49.27,34.84
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,59.92,43.5
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,70.58,52.02
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,118.51,90.5
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,167.37,129.03
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,108.13,81.51
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,52.21,36.48
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,69.66,50.31
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,87.12,64.01
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,147.6,111.49
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,208.91,158.76
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,403.89,308.88
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,588.44,444.82
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,638.71,480.06
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,697.24,520.98
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,748.81,557.86
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,800.39,594.26
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,765.68,566.6
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,723.39,534.28
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,750.19,552.19
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,770.09,564.94
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,755.4,553.97
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,739.88,543.09
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,654.82,482.14
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,573.44,422.67
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,684.92,507.63
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,785.68,582.55
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,792.64,591.71
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,791.31,594.61
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,754.4,568.17
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,716.32,540.37
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,624.68,469.8
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,548.71,410.38
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,512.46,384.01
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,475.8,356.87
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,427.67,320.67
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,382.6,286.59
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,350.49,262.48
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,315.31,235.85
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,290.02,213.13
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,251.15,177.67
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,209.9,145.64
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,179.04,123.1
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,139.43,94.84
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,104.54,72.61
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,75.02,58.44
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,59.94,45.29
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,43.28,30.5
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,24.18,12.12
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,16.53,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,41.58,23.26
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,95.41,69.69
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,151.98,117.27
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,81.45,61.64
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.91
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,41.52,28.61
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,71.55,53.05
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,81.4,60.71
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,91.27,68.28
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,69.63,50.65
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,48.34,33.38
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,229.44,178.1
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,418.79,322.68
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,283.48,217.67
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,145.36,108.84
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,178.38,134.16
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,211.55,159.1
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,220.39,165.54
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,229.22,172.01
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,252.46,188.92
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,275.6,205.57
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,265.38,197.62
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,255.21,189.8
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,260.29,193.04
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,265.27,196.18
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,267.22,197.42
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,269.07,198.63
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,274.71,202.24
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,280.22,205.73
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,258.29,189.5
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,236.53,173.42
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,294.0,215.43
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,350.37,255.57
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,378.16,275.18
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,406.23,294.71
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,484.53,351.59
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,550.43,397.11
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,561.7,407.75
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,554.9,404.76
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,506.58,368.74
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,457.84,331.87
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,390.17,282.7
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,336.77,244.12
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,303.56,215.59
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,257.2,174.7
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,208.4,135.68
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,163.57,100.86
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,119.67,69.66
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,80.56,46.94
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,49.63,36.87
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,42.96,30.98
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.02,22.02
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.52,11.18
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,24.38,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,62.18,37.56
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,126.86,94.07
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,193.77,150.51
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,261.82,207.47
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,331.14,264.47
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,205.16,164.08
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,58.95,42.68
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,79.88,59.46
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,101.39,76.35
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,145.4,110.88
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,189.9,145.1
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,282.94,216.77
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,371.72,283.18
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,357.72,271.09
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,342.83,258.65
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,423.02,317.76
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,504.12,375.81
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,738.17,551.55
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,955.7,701.75
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,821.4,602.9
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,663.14,483.21
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,757.77,552.05
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,849.5,616.04
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,922.34,669.34
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,988.54,711.64
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,977.98,703.83
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,964.65,694.89
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,946.78,683.4
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,926.44,670.37
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,900.93,653.99
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,873.2,636.15
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,841.2,615.42
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,807.34,593.36
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,770.22,570.1
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,731.7,545.61
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,687.64,514.34
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,643.49,482.37
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,598.13,448.96
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,549.88,412.83
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,500.77,375.25
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,452.38,337.34
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,402.61,298.15
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,354.45,259.25
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,304.79,218.61
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,257.66,179.55
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,210.56,141.14
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,167.96,107.55
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,124.91,76.29
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,86.71,53.13
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,55.72,42.07
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,48.47,35.64
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.63,24.98
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,25.71,13.69
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.83,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,19.31,8.26
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,42.61,28.69
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,65.96,48.47
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,100.19,76.89
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,132.1,103.07
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,163.25,128.31
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,194.89,153.48
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,306.11,242.66
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,428.51,337.3
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,546.71,428.12
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,673.16,522.2
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,659.18,506.14
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,629.8,479.9
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,584.77,443.23
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,522.56,393.94
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,347.89,263.89
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,162.95,121.48
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,481.42,366.06
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,794.43,586.17
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,470.08,353.7
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,139.26,102.06
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,296.66,221.28
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,451.49,333.0
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,563.23,412.38
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,677.41,490.85
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,828.98,603.66
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,958.68,691.68
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,940.89,679.09
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,923.87,668.33
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,899.28,652.3
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,872.4,634.84
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,840.14,613.82
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,806.16,591.61
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,702.83,517.28
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,617.33,452.16
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,640.72,474.23
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,647.17,482.42
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,548.99,408.87
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,473.44,351.67
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,473.28,353.23
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,454.33,338.28
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,404.1,298.41
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,355.39,258.92
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,305.05,217.82
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,258.07,179.01
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,210.6,140.47
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,167.12,106.25
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,125.46,76.77
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,89.18,55.43
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,57.19,43.5
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.19,36.44
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,36.97,25.43
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,25.72,14.0
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.47,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.74,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.6,3.15
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,15.43,7.26
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,20.26,11.34
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,36.21,24.63
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,52.17,37.75
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,42.02,29.16
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,31.87,20.66
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,122.6,94.04
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,217.85,167.52
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,377.32,287.92
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,528.09,394.03
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,676.14,500.8
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,821.9,601.88
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,852.76,621.85
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,881.68,641.68
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,905.28,658.5
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,926.68,673.87
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,940.56,684.33
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,951.75,693.06
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,959.02,697.51
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,963.65,700.38
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,970.35,703.79
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,978.4,708.12
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,968.99,700.5
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,956.83,691.34
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,941.0,680.82
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,922.57,668.71
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,898.05,652.29
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,871.26,634.46
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,841.5,614.71
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,809.24,593.3
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,772.77,569.04
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,734.5,543.48
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,693.5,514.61
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,651.18,483.7
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,604.81,450.26
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,558.09,415.82
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,509.8,379.67
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,461.36,342.34
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,410.61,302.41
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,358.03,260.09
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,306.93,218.11
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,258.58,177.79
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,209.77,137.77
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,164.72,101.93
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,121.86,71.44
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,86.14,51.03
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,52.12,39.0
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.15,32.87
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,34.89,23.66
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.05,12.91
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.91,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,26.58,13.73
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,64.02,45.79
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,106.51,81.56
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,145.76,114.47
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,187.38,148.78
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,166.88,131.9
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,142.59,111.19
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,173.13,135.25
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,211.26,164.71
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,351.25,275.94
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,501.77,390.41
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,404.26,312.67
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,297.81,227.58
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,268.09,204.6
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,246.95,187.84
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,279.88,212.13
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,312.84,235.97
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,482.13,362.18
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,636.6,472.1
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,678.71,499.88
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,727.46,532.36
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,707.91,517.77
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,694.16,507.46
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,540.89,398.26
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,380.28,280.73
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,259.94,193.06
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,140.82,103.37
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,117.41,85.56
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,94.11,67.63
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,76.63,54.16
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.18,40.65
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,58.2,39.93
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.2
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,60.1,41.6
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,63.0,44.01
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,60.55,42.26
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,58.11,40.5
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,50.83,34.9
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,43.55,29.27
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,97.96,72.64
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,150.82,114.39
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,195.59,149.79
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,231.28,177.79
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,237.4,181.02
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,238.88,179.31
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,203.42,151.16
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,169.84,124.89
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,136.92,100.41
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,107.6,79.5
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,80.09,63.54
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,64.45,49.83
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,44.76,32.28
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.83,13.79
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,25.52,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,70.0,44.12
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,126.17,93.85
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,189.51,147.03
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,199.91,157.39
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,198.65,157.04
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,304.98,242.56
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,428.37,337.28
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,493.26,384.3
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,561.41,432.51
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,615.96,469.85
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,667.59,504.45
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,713.71,533.52
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,759.55,561.03
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,673.42,496.91
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,558.44,411.95
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,588.34,432.82
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,617.62,451.59
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,692.05,502.01
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,758.64,545.8
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,729.56,522.98
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,691.03,495.07
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,642.7,461.3
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,587.5,422.67
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,595.74,428.93
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,597.49,430.36
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,687.53,492.58
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,776.42,551.37
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,825.91,583.72
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,871.25,613.18
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,809.79,573.61
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,750.74,536.01
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,626.5,451.62
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,514.76,373.12
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,389.92,286.76
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,270.77,200.79
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,427.34,319.52
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,568.59,420.93
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,569.28,424.15
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,555.6,416.57
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,495.0,370.92
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,445.77,333.23
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,375.4,280.0
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,321.89,239.91
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,261.45,195.09
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,210.93,158.55
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,182.51,137.03
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,154.81,115.86
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,127.66,95.16
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,101.9,75.73
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,78.66,61.76
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,60.25,45.86
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,42.21,29.96
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,24.02,13.24
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,12.29,0.0
