Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.93,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.71,0.02
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,15.43,6.9
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,23.15,13.54
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,33.3,22.14
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,43.46,30.65
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,70.88,53.3
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,99.38,76.47
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,118.96,92.06
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,138.49,107.41
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,220.82,173.26
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,300.39,235.23
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,340.05,264.46
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,380.06,293.6
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,345.2,265.6
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,301.01,230.71
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,377.88,288.25
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,446.87,338.25
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,502.27,377.63
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,566.04,422.15
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,547.83,407.11
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,537.16,397.85
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,581.67,429.28
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,631.54,463.55
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,823.93,606.89
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,995.03,720.33
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,865.45,629.06
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,725.72,524.51
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,664.93,481.86
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,605.65,439.27
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,627.94,455.63
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,648.0,469.6
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,712.2,516.61
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,766.58,555.43
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,764.94,560.07
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,752.57,555.3
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,710.15,527.95
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,666.57,498.22
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,567.08,424.04
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,494.73,368.78
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,489.83,367.29
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,468.38,350.65
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,416.75,309.16
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,366.23,267.66
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,314.12,224.29
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,264.09,181.94
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,211.3,138.07
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,164.81,100.27
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,118.93,66.26
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,77.9,41.15
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,40.9,29.87
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,36.39,25.84
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,29.22,19.23
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,21.5,11.45
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,24.66,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,66.29,42.11
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,107.05,80.15
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,151.1,118.5
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,191.94,153.51
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,234.09,188.6
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,299.18,241.85
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,370.25,298.49
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,286.04,229.14
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,181.09,141.68
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,451.16,361.13
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,717.52,556.93
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,690.72,532.51
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,625.58,479.11
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,755.56,577.61
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,875.05,658.17
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,844.58,635.16
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,787.82,589.53
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,734.79,548.91
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,676.3,503.89
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,580.4,432.84
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,475.37,354.1
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,444.23,331.46
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,413.26,308.51
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,457.14,339.86
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,500.24,369.88
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,485.58,358.9
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,470.93,348.22
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,675.61,499.3
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,866.45,631.97
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,827.63,604.03
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,788.67,577.66
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,716.09,526.29
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,646.47,476.5
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,580.32,429.39
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,515.96,382.95
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,565.46,422.62
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,601.43,450.73
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,567.45,427.08
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,530.92,401.3
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,459.74,347.62
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,402.22,304.03
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,381.26,287.22
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,351.8,261.76
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,273.74,203.42
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,216.32,163.31
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,186.52,140.4
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,157.35,117.75
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,133.13,99.23
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,105.97,78.78
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,80.93,64.22
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,61.85,47.64
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,44.59,32.31
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,27.48,16.39
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,43.65,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,119.76,79.01
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,180.56,136.41
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,251.96,197.99
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,203.78,162.83
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,132.62,104.59
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,164.58,130.72
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,197.18,156.67
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,257.62,204.92
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,329.22,260.72
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,276.24,216.86
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,219.93,170.23
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,366.54,285.05
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,503.19,387.75
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,542.63,415.55
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,582.02,443.45
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,593.22,448.96
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,602.68,453.35
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,715.88,537.17
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,831.05,619.66
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,690.66,514.38
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,538.21,399.28
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,655.44,486.09
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,770.47,568.05
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,698.4,515.04
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,631.65,465.89
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,652.09,481.27
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,671.28,495.38
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,813.63,607.49
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,935.02,694.06
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,910.84,677.15
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,884.16,659.45
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,852.64,638.68
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,819.07,616.4
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,676.21,512.21
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,556.92,418.37
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,590.48,446.89
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,611.77,464.94
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,514.64,390.94
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,431.61,327.35
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,340.79,259.27
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,253.18,192.85
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,287.26,219.5
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,315.06,239.68
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,283.52,213.52
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,252.11,186.55
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,212.32,154.33
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,173.61,123.23
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,136.8,94.75
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,101.97,69.95
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,70.55,55.39
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,54.87,41.7
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,40.98,29.28
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,26.56,15.74
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.61,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,39.98,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,110.32,72.64
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,171.9,129.68
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,246.48,193.55
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,310.83,248.78
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,381.72,307.85
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,442.6,357.31
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,506.93,407.86
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,564.87,452.11
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,624.66,496.59
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,673.78,530.52
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,725.52,565.46
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,772.01,595.97
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,817.8,625.53
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,738.53,565.04
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,632.99,480.57
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,795.86,604.14
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,949.73,708.53
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,888.06,664.37
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,802.41,597.37
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,772.5,573.01
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,746.38,550.83
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,761.06,560.74
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,774.52,569.64
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,793.83,582.72
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,811.68,594.72
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,917.47,675.96
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,1007.81,736.05
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,879.8,647.73
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,753.11,550.96
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,843.09,623.83
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,917.88,676.68
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,886.0,655.15
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,851.85,632.65
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,814.35,607.18
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,774.97,580.33
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,730.78,550.48
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,685.65,518.43
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,638.62,484.24
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,590.9,448.74
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,540.39,409.46
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,486.09,366.48
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,433.39,324.04
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,381.66,281.26
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,328.66,236.2
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,277.45,192.09
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,225.94,148.59
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,174.42,106.33
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,126.9,70.56
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,84.07,43.75
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,44.59,32.99
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,37.02,26.4
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,30.34,20.27
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,23.15,13.1
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,11.43,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,48.82,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,131.96,87.49
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,198.23,149.91
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,276.05,216.95
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,340.11,272.37
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,410.23,330.99
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,471.15,380.14
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,533.12,428.3
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,590.68,470.54
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,649.49,511.43
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,700.65,545.9
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,751.62,579.59
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,791.66,605.0
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,835.32,632.66
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,873.69,657.06
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,910.19,680.02
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,941.27,697.83
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,969.94,713.92
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,993.07,727.37
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,1013.37,739.01
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,1028.25,746.08
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,1040.01,751.23
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,1046.56,754.26
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,1049.86,755.35
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,1047.87,751.71
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,1042.63,746.18
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,1032.23,739.0
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,1018.75,730.01
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,1000.89,718.75
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,980.19,705.74
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,954.4,689.12
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,925.97,670.83
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,893.26,650.08
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,858.25,627.72
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,819.92,602.71
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,779.7,576.29
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,735.26,546.79
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,689.9,515.39
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,642.11,480.65
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,593.64,444.62
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,542.77,405.97
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,491.85,366.26
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,435.12,321.76
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,383.01,279.41
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,329.58,234.75
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,278.07,191.02
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,226.38,147.83
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,177.92,108.26
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,127.3,70.21
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,84.53,43.46
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,44.67,32.92
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,36.05,25.46
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,29.79,19.73
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,23.07,13.03
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,11.37,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,42.01,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,115.07,75.82
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,176.57,132.46
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,251.26,195.52
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,313.55,248.05
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,381.65,303.56
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,441.86,350.62
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,505.43,398.27
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,561.04,437.63
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,618.11,476.5
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,668.83,510.4
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,717.3,541.65
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,762.48,570.61
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,806.8,598.64
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,845.07,622.05
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,881.69,644.2
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,814.63,595.85
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,719.73,523.99
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,855.95,622.4
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,979.01,700.22
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,993.57,705.7
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,1005.19,710.6
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,1011.78,714.56
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,1015.31,716.79
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,917.04,651.98
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,804.19,570.14
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,903.74,644.46
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,988.22,698.51
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,874.75,624.04
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,761.38,542.28
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,754.64,539.86
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,745.97,535.26
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,711.48,512.06
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,677.78,489.37
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,726.54,530.36
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,760.59,557.65
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,718.37,529.96
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,674.9,500.15
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,628.65,466.85
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,578.94,430.45
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,528.76,392.93
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,478.84,354.57
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,427.27,314.37
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,376.82,273.91
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,325.07,231.12
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,272.01,186.88
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,221.98,145.59
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,175.32,107.9
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,129.73,73.95
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,89.28,48.61
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,51.7,32.95
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,42.24,30.49
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,34.37,23.41
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.4,14.83
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,34.62,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,97.77,63.38
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,156.55,115.95
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,225.25,173.3
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,272.8,213.59
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,323.91,255.52
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,386.39,304.96
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,457.4,359.27
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,514.03,401.68
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,572.75,444.66
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,633.52,488.58
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,696.34,531.9
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,698.24,530.02
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,687.45,518.5
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,771.31,578.73
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,853.07,632.39
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,813.59,601.37
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,756.75,555.65
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,855.5,627.57
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,952.18,690.34
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,567.54,426.41
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,151.07,110.34
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,581.68,439.77
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,988.65,710.81
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,983.39,703.12
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,975.15,697.64
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,916.4,657.18
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,855.35,611.42
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,889.27,640.71
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,916.77,661.76
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,893.23,646.43
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,867.64,630.21
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,838.99,612.28
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,808.37,592.95
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,772.2,569.43
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,734.76,544.06
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,692.32,514.64
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,650.38,484.98
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,561.76,419.53
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,490.57,366.13
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,485.43,364.04
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,465.41,348.73
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,416.42,309.79
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,369.05,271.45
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,319.88,231.2
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,272.88,192.22
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,226.82,154.77
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,183.57,120.38
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,140.39,88.28
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,101.82,63.12
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,66.4,45.7
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,53.36,40.12
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.34,29.34
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.47,18.97
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,36.97,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,103.08,67.2
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,162.1,120.68
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,231.19,178.42
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,295.23,231.28
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,364.47,286.41
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,423.37,332.78
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,485.65,380.34
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,541.55,421.05
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,599.29,461.87
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,649.08,496.66
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,699.11,530.32
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,741.15,557.26
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,785.01,585.17
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,822.79,609.46
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,859.04,632.64
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,890.3,651.16
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,919.44,668.22
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,937.0,679.08
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,957.86,692.26
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,973.12,700.46
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,985.57,706.96
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,920.24,663.25
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,833.75,599.14
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,920.47,664.97
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,990.85,711.25
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,915.01,660.43
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,830.16,597.25
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,888.53,643.37
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,933.86,673.17
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,910.45,657.79
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,884.66,641.37
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,854.41,621.98
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,822.09,601.15
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,785.82,578.49
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,747.93,554.5
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,634.75,471.3
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,545.4,402.67
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,564.17,420.53
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,563.62,422.33
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,514.98,385.32
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,467.19,348.32
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,417.4,309.51
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,369.12,270.89
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,319.82,230.42
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,273.16,191.64
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,225.89,153.07
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,182.42,118.36
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,139.27,86.28
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,100.4,61.0
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,64.83,43.73
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,51.71,38.55
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.48,28.57
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.62,17.54
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,40.11,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,110.28,71.6
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,170.31,126.56
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,242.92,187.92
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,304.9,240.16
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,373.13,295.96
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,431.98,342.63
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,494.09,390.21
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,549.04,431.01
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,605.69,471.88
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,653.58,504.92
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,703.89,538.88
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,671.13,510.93
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,615.04,464.48
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,742.84,558.21
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,865.51,638.48
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,890.42,651.19
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,918.56,666.8
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,941.96,680.56
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,962.79,692.72
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,977.9,699.88
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,990.16,705.34
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,914.32,655.07
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,817.1,583.55
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,915.67,656.06
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,998.2,707.26
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,897.61,640.59
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,789.3,561.24
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,871.79,625.87
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,940.47,671.84
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,917.02,656.43
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,891.07,640.21
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,754.68,547.49
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,636.34,458.95
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,703.97,514.81
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,753.53,553.22
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,711.32,525.23
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,667.97,495.63
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,622.3,462.63
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,576.02,428.45
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,464.89,345.12
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,390.45,288.79
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,391.22,289.12
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,374.4,272.27
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,323.13,229.89
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,271.16,186.71
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,222.02,146.13
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,176.2,109.03
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,131.53,75.8
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,92.53,51.22
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,55.62,34.8
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,43.78,31.68
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,35.61,24.38
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,26.94,16.16
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,29.66,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,79.95,50.94
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,135.66,100.41
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,206.54,159.82
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,267.26,210.72
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,334.8,265.99
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,392.44,312.01
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,453.98,359.68
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,512.22,403.29
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,568.88,444.6
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,619.94,481.58
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,671.58,518.27
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,606.55,463.98
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,511.5,387.77
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,559.37,422.37
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,616.99,462.58
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,751.58,562.83
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,890.29,659.53
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,914.32,673.44
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,932.16,684.11
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,946.82,691.73
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,958.76,697.64
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,861.47,627.55
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,751.27,544.82
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,730.86,529.56
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,715.2,516.94
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,838.46,609.28
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,944.82,683.86
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,849.3,615.59
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,753.07,543.98
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,814.32,593.29
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,862.07,629.63
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,746.94,546.63
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,642.31,468.13
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,694.5,511.74
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,729.52,541.4
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,685.29,509.32
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,642.14,478.04
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,559.06,415.95
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,491.39,364.73
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,482.94,359.88
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,463.23,344.85
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,415.7,308.23
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,370.21,272.47
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,322.57,234.06
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,277.42,197.26
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,231.8,160.84
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,189.98,128.09
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,148.61,97.37
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,112.02,73.01
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,81.72,57.49
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,64.36,49.07
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,48.5,35.18
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,32.01,20.3
