Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,28.61,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,77.09,48.66
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,132.64,97.74
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,202.58,156.13
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,262.42,206.08
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,328.8,260.15
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,386.43,306.56
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,447.92,354.8
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,444.75,349.81
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,422.82,330.2
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,448.64,348.27
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,471.84,363.82
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,528.18,404.24
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,586.17,444.88
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,633.2,477.42
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,680.37,509.65
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,681.35,506.54
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,679.03,501.44
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,656.76,483.54
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,640.64,469.87
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,745.84,544.34
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,850.5,615.45
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,875.43,630.56
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,898.4,644.92
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,924.73,666.34
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,948.45,685.18
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,889.48,641.62
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,827.83,595.86
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,814.64,586.32
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,800.3,575.72
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,758.93,546.86
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,718.62,518.69
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,724.72,525.16
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,724.92,527.23
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,695.97,507.75
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,665.87,487.44
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,574.17,421.39
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,493.22,362.24
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,492.71,364.37
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,489.73,363.75
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,481.86,359.21
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,461.26,343.63
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,400.53,296.82
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,349.13,257.46
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,315.53,229.19
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,275.08,194.16
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,223.55,154.39
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,179.85,121.8
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,143.36,93.25
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,107.35,67.79
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,72.86,49.55
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,60.76,45.85
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,46.66,33.51
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,32.03,20.27
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,32.45,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,86.67,55.03
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,150.41,111.25
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,217.92,168.22
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,281.55,221.68
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,356.08,282.63
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,415.41,330.03
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,478.27,378.68
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,536.05,422.17
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,596.29,466.26
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,646.92,502.24
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,697.84,536.89
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,667.36,509.78
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,617.37,467.38
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,741.24,559.79
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,859.64,640.02
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,794.46,589.98
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,706.9,520.35
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,719.44,527.71
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,730.1,533.22
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,761.03,553.14
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,791.25,572.26
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,901.11,653.11
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,995.16,714.18
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,993.97,710.8
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,989.79,706.4
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,980.71,700.43
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,968.83,692.79
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,780.49,564.84
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,591.13,424.77
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,748.65,545.65
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,883.6,639.79
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,780.01,567.45
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,688.51,498.29
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,724.11,530.47
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,746.79,550.47
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,703.4,521.29
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,660.48,490.72
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,614.76,457.43
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,568.67,423.22
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,502.84,373.24
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,450.79,333.16
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,401.1,295.77
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,355.4,260.91
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,313.31,227.13
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,269.72,191.4
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,220.34,155.16
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,177.56,125.47
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,142.87,99.33
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,110.5,76.23
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,80.72,57.28
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,64.99,49.19
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,48.82,35.17
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,32.22,20.36
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,16.68,0.09
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,27.31,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,74.52,46.83
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,130.8,96.4
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,201.87,155.79
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,138.03,107.22
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,57.02,41.12
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,87.14,65.61
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,117.43,89.79
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,151.95,116.98
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,187.11,144.2
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,181.68,139.18
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,176.13,134.14
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,218.28,166.21
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,260.87,197.93
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,287.38,216.84
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,322.61,241.95
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,270.53,201.98
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,227.57,168.95
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,257.41,190.99
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,287.22,212.62
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,315.93,232.8
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,344.52,252.64
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,317.11,232.57
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,289.9,212.73
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,501.41,366.24
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,699.69,501.73
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,572.81,412.79
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,445.04,322.15
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,702.46,516.21
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,932.89,674.03
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,909.74,657.97
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,884.21,642.08
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,854.92,623.82
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,823.39,603.91
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,715.07,526.72
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,624.94,457.39
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,578.83,425.21
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,534.77,393.93
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,427.76,316.18
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,330.23,244.26
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,413.64,309.79
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,475.13,354.09
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,424.96,314.25
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,375.93,274.66
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,322.24,230.44
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,273.8,189.71
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,225.35,149.58
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,180.27,112.96
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,135.57,79.28
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,95.72,53.29
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,58.67,35.76
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,44.35,32.04
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,36.67,25.13
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.46,17.38
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.34,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,22.72,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,58.42,35.71
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,118.1,86.9
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,178.94,137.84
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,239.45,188.26
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,314.93,249.65
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,373.32,296.27
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,435.86,344.85
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,495.62,390.43
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,563.28,440.7
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,614.5,478.15
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,666.4,515.49
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,717.65,550.33
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,769.73,584.72
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,808.01,608.42
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,841.88,628.84
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,877.2,650.7
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,911.08,671.42
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,934.82,685.97
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,956.1,698.95
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,967.69,704.5
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,982.68,712.42
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,990.49,716.4
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,995.34,718.58
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,996.73,719.03
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,995.15,717.68
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,986.11,710.81
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,974.23,702.5
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,958.22,690.49
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,939.63,676.93
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,915.69,661.1
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,889.3,643.72
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,859.78,624.29
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,828.12,603.42
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,791.91,579.46
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,753.99,554.24
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,712.48,526.43
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,669.88,496.44
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,624.42,463.39
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,575.51,427.3
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,526.82,390.61
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,478.45,353.25
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,427.96,313.96
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,378.54,274.45
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,328.28,233.07
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,276.69,190.25
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,227.56,149.81
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,181.68,112.7
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,136.19,78.46
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,95.32,51.78
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,57.45,33.99
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,42.45,30.3
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,35.45,24.07
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.62,16.74
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.91,0.05
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,31.16,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,83.66,52.55
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,148.09,109.46
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,216.14,166.87
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,280.45,220.95
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,355.89,282.76
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,415.71,330.68
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,479.16,379.88
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,539.12,425.23
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,601.93,471.44
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,652.43,507.49
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,703.22,542.34
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,747.5,571.02
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,794.01,600.85
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,831.65,623.88
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,867.69,645.58
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,894.29,660.88
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,924.37,678.5
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,947.61,692.61
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,968.26,705.07
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,983.61,712.93
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,996.14,719.03
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,1003.27,722.91
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,1007.35,724.96
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,1005.85,722.07
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,1001.29,717.36
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,992.73,711.65
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,981.27,704.19
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,964.68,693.49
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,945.45,681.17
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,921.78,665.75
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,895.63,648.74
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,865.32,627.71
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,832.82,605.28
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,797.09,581.87
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,759.57,557.14
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,716.74,528.62
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,673.17,498.16
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,628.0,466.27
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,579.39,431.2
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,529.89,393.8
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,480.65,355.68
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,430.59,316.57
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,381.53,277.19
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,330.45,235.09
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,278.2,191.68
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,228.9,150.98
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,182.83,113.62
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,137.32,79.34
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,96.65,52.77
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,58.78,34.8
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,43.29,31.01
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,36.22,24.72
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.41,17.41
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.31,0.59
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,36.26,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,101.55,64.57
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,162.25,120.07
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,233.35,179.99
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,303.53,238.85
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,381.23,302.47
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,440.86,350.13
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,503.81,398.73
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,562.93,443.13
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,622.49,486.49
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,672.82,521.18
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,723.16,555.3
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,768.99,584.54
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,809.27,609.43
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,847.47,632.33
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,883.95,653.73
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,914.92,671.45
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,943.7,687.61
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,966.83,701.09
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,987.25,712.83
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,1002.28,720.01
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,1014.33,725.37
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,1020.82,728.4
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,1024.15,729.57
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,1023.3,726.74
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,1019.27,722.05
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,1009.63,715.06
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,996.98,706.31
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,979.54,693.59
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,959.36,679.28
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,935.07,663.84
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,908.18,646.78
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,877.5,627.27
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,844.53,606.25
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,807.75,582.65
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,769.1,557.69
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,726.95,530.21
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,683.49,501.35
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,637.05,468.26
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,589.84,433.88
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,540.27,397.13
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,490.59,359.29
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,439.26,319.68
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,384.6,276.54
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,332.57,233.83
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,282.15,191.67
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,231.26,149.57
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,183.21,110.43
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,135.98,74.62
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,89.95,44.11
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,49.84,25.93
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,33.63,22.87
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,28.63,18.4
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,23.28,13.29
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,11.38,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,34.21,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,96.56,60.72
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,156.5,115.35
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,226.42,174.21
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,288.56,226.41
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,360.9,285.35
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,420.23,332.22
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,483.07,380.08
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,539.34,421.46
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,597.46,462.82
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,647.51,497.56
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,697.86,530.63
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,741.6,557.24
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,787.68,584.81
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,826.41,607.09
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,863.61,627.73
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,895.33,643.48
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,919.41,653.96
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,943.34,665.37
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,964.75,674.87
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,980.92,679.54
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,994.35,682.34
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,1001.93,687.03
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,1006.5,690.11
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,938.08,648.2
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,856.78,591.2
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,924.2,642.8
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,979.64,678.21
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,963.76,669.38
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,945.3,659.74
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,922.44,646.65
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,897.12,632.0
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,867.63,613.39
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,835.94,593.32
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,799.41,570.73
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,761.19,546.89
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,719.5,520.9
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,676.8,492.47
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,628.84,460.13
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,582.31,427.79
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,532.83,391.54
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,483.77,354.6
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,433.13,315.42
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,383.67,276.14
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,329.48,232.74
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,280.93,192.96
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,231.63,153.01
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,185.7,116.29
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,141.25,83.45
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,102.56,58.56
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,65.33,40.15
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,47.42,34.49
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,38.95,27.02
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.0,18.76
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.09,1.59
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,28.34,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,76.07,46.87
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,138.99,102.37
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,203.91,156.58
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,258.04,202.07
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,318.5,251.57
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,374.61,296.54
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,433.75,342.51
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,451.68,354.01
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,453.79,353.25
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,492.97,380.16
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,530.94,405.2
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,584.33,441.76
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,648.15,484.3
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,654.12,485.33
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,665.22,490.06
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,614.67,451.15
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,549.31,402.05
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,639.17,466.46
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,739.2,534.87
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,862.24,622.51
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,977.02,696.23
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,847.44,608.05
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,698.35,500.08
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,599.74,432.62
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,496.92,359.94
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,573.01,414.73
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,649.7,467.95
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,655.71,472.15
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,660.71,476.14
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,780.99,568.33
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,881.22,638.86
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,718.23,524.89
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,570.59,414.47
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,609.0,445.13
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,642.05,470.42
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,600.51,441.07
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,560.41,412.85
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,576.83,428.95
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,575.03,430.01
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,527.4,393.84
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,479.68,356.95
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,429.69,318.01
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,380.76,278.81
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,327.48,235.07
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,278.85,194.19
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,229.42,153.17
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,183.23,115.42
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,138.12,80.7
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,97.37,53.34
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,59.26,34.71
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,42.19,30.39
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,35.33,24.25
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.53,16.95
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,13.86,1.3
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,33.79,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,94.89,59.24
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,153.48,113.31
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,221.47,170.48
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,285.45,223.64
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,354.81,279.55
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,412.78,325.36
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,474.23,372.28
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,530.82,414.13
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,589.59,456.3
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,568.07,436.13
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,526.92,401.73
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,540.76,408.78
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,550.51,412.34
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,698.05,520.52
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,851.59,621.56
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,883.12,637.54
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,907.1,649.61
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,838.88,601.72
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,740.08,528.17
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,868.23,618.9
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,982.24,688.18
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,989.9,690.98
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,994.58,693.24
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,994.26,691.17
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,990.92,687.44
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,983.12,682.51
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,972.45,675.98
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,863.31,606.44
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,753.67,528.26
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,828.77,587.03
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,890.1,628.17
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,861.0,608.8
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,829.65,588.8
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,793.79,568.11
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,756.14,545.93
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,712.59,518.37
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,667.29,487.71
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,576.85,421.64
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,508.67,370.65
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,475.08,347.34
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,439.69,321.82
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,415.96,304.28
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,378.18,273.7
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,327.93,232.94
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,280.0,193.44
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,231.33,153.78
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,186.03,117.4
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,142.03,84.31
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,103.17,58.76
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,66.75,40.89
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,48.92,35.77
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.1,28.0
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.78,19.44
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,2.28
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,32.37,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,91.61,56.56
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,150.89,111.12
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,219.56,168.83
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,280.97,220.52
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,352.98,279.27
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,412.13,326.28
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,474.9,374.43
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,531.34,415.57
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,589.88,456.78
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,640.26,490.65
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,691.03,522.83
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,734.26,548.85
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,779.43,575.47
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,817.95,598.5
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,855.0,620.2
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,886.04,636.37
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,915.02,650.96
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,933.22,660.44
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,954.6,672.01
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,970.83,679.59
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,984.31,685.55
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,991.95,690.08
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,996.62,692.95
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,929.38,649.87
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,849.23,591.66
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,812.24,567.24
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,777.65,543.68
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,758.66,530.81
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,739.14,517.45
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,822.4,581.49
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,891.6,628.63
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,861.87,609.91
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,830.0,590.56
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,794.04,568.05
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,756.36,544.26
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,716.34,518.97
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,674.64,491.47
