Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,566.23,412.96
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,486.07,353.41
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,451.2,329.11
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,415.84,303.7
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,408.38,298.12
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,382.31,275.49
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,331.7,234.15
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,282.83,193.58
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,230.12,150.54
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,183.45,112.76
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,137.32,77.56
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,95.41,49.65
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,56.88,31.37
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,39.44,27.66
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,33.39,22.35
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,26.89,16.3
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.44,1.41
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,33.81,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,94.67,57.97
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,154.66,113.81
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,223.93,172.23
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,288.15,226.37
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,358.03,283.82
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,416.77,330.87
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,479.04,379.07
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,535.12,421.09
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,593.16,463.28
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,643.3,497.66
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,691.39,529.01
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,736.57,556.72
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,781.1,583.35
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,819.49,607.68
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,856.38,630.81
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,887.75,648.79
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,911.47,661.61
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,935.53,676.34
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,957.1,689.46
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,973.01,697.59
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,986.13,704.02
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,993.87,708.53
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,998.62,711.28
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,1000.35,710.79
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,999.07,708.52
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,990.31,703.05
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,978.65,695.87
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,963.28,684.98
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,945.22,672.48
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,922.21,657.96
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,896.67,641.84
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,866.89,623.15
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,834.85,602.9
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,799.15,579.89
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,761.63,555.52
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,718.47,527.11
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,674.93,497.05
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,541.91,399.12
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,442.82,324.21
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,390.74,286.99
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,346.41,254.91
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,355.92,262.43
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,355.72,260.6
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,326.46,234.62
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,281.15,194.0
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,231.96,153.58
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,186.0,116.39
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,140.9,82.34
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,100.69,55.72
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,63.29,37.25
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,45.69,32.91
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,37.67,25.85
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.1,18.01
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.64,2.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,34.8,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,96.89,58.84
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,157.51,115.82
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,227.41,174.87
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,295.52,232.2
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,370.07,293.45
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,429.15,340.83
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,491.65,389.24
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,549.69,432.85
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,608.08,475.46
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,657.81,508.75
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,707.59,541.22
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,753.5,570.45
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,793.91,595.35
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,831.76,619.17
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,867.96,641.62
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,899.72,659.89
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,929.37,676.62
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,952.92,689.26
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,973.82,700.18
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,988.92,707.72
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,1001.1,713.49
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,1008.79,717.95
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,1013.36,720.58
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,1010.34,717.05
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,1004.1,711.65
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,861.5,616.23
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,708.05,503.56
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,838.42,601.74
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,948.29,674.79
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,925.3,659.41
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,899.77,643.33
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,774.74,558.6
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,663.76,475.63
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,721.52,523.84
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,763.43,556.46
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,654.01,477.64
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,568.01,412.26
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,492.8,359.34
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,421.28,308.3
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,465.54,344.0
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,486.2,358.75
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,435.16,318.97
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,385.08,279.06
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,333.83,237.0
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,284.95,196.22
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,231.77,152.57
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,184.83,114.39
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,139.63,80.35
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,99.85,54.31
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,61.4,35.27
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,42.91,30.58
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,36.46,24.86
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.09,18.02
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.64,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,33.55,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,93.76,56.23
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,155.27,113.89
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,225.91,173.2
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,295.05,231.03
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,371.45,293.43
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,430.27,340.32
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,492.52,388.25
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,550.01,431.33
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,612.78,476.66
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,576.62,444.68
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,514.55,393.34
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,528.51,400.86
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,538.65,405.03
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,708.67,532.92
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,873.64,644.71
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,833.73,614.55
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,767.05,561.71
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,790.04,576.88
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,811.17,590.2
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,843.14,609.87
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,873.42,628.2
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,828.7,595.99
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,787.65,566.28
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,774.86,557.13
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,760.81,546.99
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,759.35,546.14
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,756.69,544.48
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,773.4,557.88
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,787.71,569.52
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,749.05,541.96
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,711.35,515.19
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,777.52,569.76
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,826.1,606.86
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,753.78,556.52
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,691.77,509.51
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,538.38,398.39
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,405.08,299.07
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,443.96,329.63
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,473.68,352.16
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,488.12,365.06
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,482.63,360.81
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,429.19,318.92
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,381.92,281.04
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,279.74,205.13
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,218.55,163.51
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,199.14,147.51
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,179.67,130.72
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,147.78,106.22
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,117.41,83.68
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,89.14,64.3
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,67.31,51.43
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,50.86,37.15
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,33.94,22.17
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,17.62,4.16
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.32,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,20.28,8.18
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,47.17,31.81
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,77.74,57.4
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,109.95,84.29
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,143.53,112.04
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,170.79,134.11
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,197.96,155.64
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,298.03,235.68
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,407.97,320.95
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,347.62,271.57
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,277.72,214.29
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,307.88,236.52
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,338.07,258.23
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,386.54,294.21
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,435.58,330.09
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,387.42,292.21
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,338.39,253.84
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,467.51,350.38
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,606.4,450.14
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,637.44,471.21
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,667.98,492.33
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,422.22,315.79
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,171.66,127.0
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,116.76,85.04
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,62.14,42.7
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,114.71,83.33
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,167.14,123.28
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,120.81,87.86
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,74.73,52.4
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,183.65,135.85
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,291.44,216.25
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,305.64,226.56
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,319.54,236.88
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,258.29,191.76
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,197.47,146.48
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,149.86,110.54
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,102.56,74.34
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,120.53,88.42
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,138.3,102.28
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,158.01,117.67
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,177.14,132.63
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,131.24,97.74
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,85.16,62.15
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,95.57,70.64
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,105.59,78.83
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,99.24,74.23
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,92.83,69.53
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,79.15,58.75
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,65.52,47.86
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,52.66,37.5
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,39.6,28.32
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,27.99,18.12
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,16.4,7.87
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,8.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,22.83,9.81
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,57.06,39.64
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,90.36,67.67
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,132.38,102.52
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,171.38,134.51
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,230.77,182.7
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,302.64,239.67
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,432.69,342.14
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,577.49,451.62
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,628.32,486.66
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,679.65,520.73
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,631.94,480.73
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,562.86,424.5
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,593.72,444.73
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,623.3,463.18
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,579.12,428.36
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,539.48,396.74
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,679.24,498.47
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,822.41,597.84
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,825.3,596.45
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,825.82,594.61
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,834.52,599.81
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,841.39,603.81
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,868.31,620.31
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,893.15,635.19
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,898.16,638.37
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,901.09,640.4
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,879.61,626.37
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,857.08,611.79
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,791.17,566.71
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,727.44,522.74
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,782.45,568.63
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,820.77,598.21
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,751.26,549.13
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,691.44,503.51
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,658.73,481.9
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,624.29,458.52
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,588.25,433.51
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,550.09,406.42
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,518.82,384.58
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,480.2,355.75
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,421.39,310.63
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,373.4,273.26
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,316.83,229.66
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,273.97,197.1
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,215.15,154.56
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,173.46,126.52
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,143.54,103.94
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,114.88,82.72
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,88.44,64.17
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,67.31,51.4
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,52.92,38.88
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,34.76,22.87
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,18.08,4.61
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,33.56,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,92.63,53.01
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,154.7,112.78
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,226.69,173.1
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,290.58,226.59
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,361.75,284.4
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,331.38,260.66
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,270.82,211.73
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,328.41,256.07
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,397.52,307.25
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,479.17,367.4
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,576.72,436.69
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,680.36,511.04
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,787.08,580.53
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,819.77,598.43
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,855.77,618.96
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,887.1,636.16
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,916.27,651.87
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,939.69,665.19
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,960.52,676.94
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,976.16,684.15
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,988.89,689.66
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,996.63,693.6
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,1001.31,695.83
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,958.56,667.62
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,902.14,623.53
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,852.28,591.77
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,804.86,561.05
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,823.33,572.69
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,839.51,582.19
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,870.59,609.74
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,890.13,623.66
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,792.01,559.01
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,704.75,495.26
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,736.8,523.76
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,756.6,540.0
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,669.77,479.89
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,599.17,428.24
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,551.2,395.97
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,503.88,363.55
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,449.83,325.65
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,404.3,293.29
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,371.92,270.56
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,341.28,248.08
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,311.95,224.76
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,272.76,192.88
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,220.31,155.4
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,179.92,128.4
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,148.21,104.52
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,117.86,82.38
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,89.42,63.39
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,67.34,50.78
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,50.89,36.78
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,33.96,22.01
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,17.64,4.36
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,24.94,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,66.21,35.93
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,123.79,89.56
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,193.14,147.22
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,251.09,195.28
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,315.18,246.95
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,373.17,292.53
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,435.15,339.44
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,489.77,378.33
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,550.3,419.65
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,601.3,453.32
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,653.01,486.09
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,698.43,513.57
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,743.51,539.14
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,782.98,562.93
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,821.34,585.77
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,687.2,491.11
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,524.04,373.16
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,728.42,519.89
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,928.54,650.36
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,943.34,656.96
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,955.44,663.92
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,845.49,590.48
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,720.51,503.14
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,759.7,530.77
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,791.65,552.45
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,733.86,513.28
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,680.38,476.98
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,809.13,572.15
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,920.78,648.3
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,737.68,525.4
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,565.21,401.57
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,545.15,389.33
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,525.22,376.23
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,387.22,280.17
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,254.62,184.9
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,167.99,121.66
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,81.4,56.72
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,91.99,65.1
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,102.51,73.4
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,67.28,46.65
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,31.91,19.37
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,22.23,11.88
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.56,4.31
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,11.11,3.19
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,30.42,18.76
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,51.21,35.57
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,43.46,29.53
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,35.72,23.41
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,28.47,17.57
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,21.22,12.46
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.94,6.99
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.67,1.49
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.33,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,31.36,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,86.82,47.34
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,148.06,107.49
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,216.21,165.2
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,279.47,218.41
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,348.15,274.62
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,406.86,321.39
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,469.16,369.26
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,525.44,411.06
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,583.83,453.05
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,634.72,487.85
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,683.58,519.46
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,728.21,547.45
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,772.08,574.41
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,670.56,499.35
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,532.2,393.72
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,599.86,441.86
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,678.18,494.88
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,698.32,507.0
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,717.03,518.54
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,851.08,615.18
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,974.93,694.99
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,868.59,621.72
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,742.25,529.11
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,872.4,624.88
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,987.28,699.41
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,979.33,693.19
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,968.59,686.35
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,950.84,674.14
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,934.36,662.87
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,910.92,648.19
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,885.18,632.08
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,854.22,612.54
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,821.64,591.9
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,786.5,569.44
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,749.84,545.83
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,708.66,518.21
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,666.86,489.06
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,621.97,458.38
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,576.79,426.64
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,526.47,389.52
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,479.43,353.81
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,350.6,258.89
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,263.27,195.56
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,286.87,209.47
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,285.23,199.76
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,237.99,161.29
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,194.29,126.3
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,150.57,93.03
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,110.55,65.77
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,73.54,46.23
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,53.47,39.61
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,42.79,30.28
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.5,20.12
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,15.83,3.43
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,28.69,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,80.51,42.7
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,140.71,101.65
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,207.01,157.06
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,267.99,207.48
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,339.03,264.27
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,398.11,310.74
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,460.87,358.47
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,517.07,399.89
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,575.3,441.58
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,625.74,477.22
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,676.64,511.6
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,633.54,475.47
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,569.62,423.96
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,619.9,459.01
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,670.92,493.3
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,652.54,476.27
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,620.48,450.55
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,690.29,498.75
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,752.05,540.28
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,775.18,554.2
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,797.46,567.77
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,901.65,642.33
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,989.33,697.9
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,895.6,633.57
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,786.78,553.64
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,885.56,627.84
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,969.53,683.4
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,871.91,617.37
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,772.04,544.04
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,837.88,596.25
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,890.79,633.04
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,861.26,614.28
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,829.61,594.66
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,696.98,502.79
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,584.52,419.15
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,574.85,414.66
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,564.65,408.94
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,583.58,426.98
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,583.64,429.94
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,535.56,394.12
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,487.62,357.69
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,436.69,318.76
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,386.79,279.48
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,333.12,236.07
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,284.36,195.69
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,235.29,155.47
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,189.33,118.28
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,143.73,83.76
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,102.85,56.51
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,64.2,37.11
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,44.58,31.99
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,37.2,25.49
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.05,18.03
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.61,2.69
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,33.11,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,90.69,47.04
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,154.06,111.11
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,226.07,171.36
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,289.43,224.3
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,359.6,281.11
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,420.17,328.8
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,484.41,377.54
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,540.76,418.22
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,598.99,458.86
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,648.06,492.69
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,699.91,527.12
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,746.04,555.92
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,791.5,583.8
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,830.39,606.49
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,867.69,627.86
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,894.75,642.78
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,925.16,659.86
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,949.08,674.06
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,970.4,686.71
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,986.94,695.03
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,1000.64,701.66
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,1008.91,706.46
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,1014.12,709.52
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,1012.23,706.88
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,1007.2,702.46
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,998.19,697.14
