Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,986.29,690.12
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,970.68,679.87
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,952.43,668.01
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,929.25,654.08
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,903.59,638.57
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,873.79,620.65
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,841.81,601.17
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,805.68,578.54
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,767.78,554.55
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,726.46,528.22
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,683.92,499.83
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,637.86,467.38
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,588.4,431.86
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,539.04,395.43
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,489.98,358.26
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,439.45,319.67
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,389.93,280.73
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,335.42,237.32
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,286.15,197.05
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,236.23,156.17
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,189.54,118.42
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,143.66,83.73
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,102.67,56.45
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,64.5,37.43
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,45.49,32.75
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,37.6,25.82
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.05,18.02
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.62,2.67
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,20.28,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,54.95,26.14
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,113.76,81.69
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,177.31,134.79
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,246.34,192.12
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,317.69,250.57
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,376.84,298.07
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,440.38,347.55
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,503.5,395.44
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,566.81,442.24
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,618.91,479.22
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,671.68,515.52
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,719.41,546.67
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,764.36,575.36
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,803.8,599.82
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,841.9,623.08
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,875.55,643.11
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,907.47,661.83
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,932.46,675.62
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,955.0,687.78
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,966.44,692.99
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,981.16,700.45
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,989.13,704.81
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,994.15,707.41
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,994.18,705.76
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,991.2,702.32
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,983.32,697.07
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,972.61,690.14
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,957.33,679.2
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,939.5,666.75
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,916.87,652.4
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,891.82,636.54
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,862.3,617.92
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,830.71,597.93
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,795.47,575.19
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,758.52,551.18
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,716.24,523.57
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,673.69,494.15
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,628.43,462.75
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,582.68,430.17
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,487.54,358.51
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,417.35,305.32
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,409.73,299.79
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,382.99,277.01
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,302.53,217.22
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,253.83,184.06
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,228.6,158.54
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,190.87,120.95
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,146.39,87.81
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,107.9,62.57
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,71.06,43.68
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,51.89,37.95
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,42.79,30.0
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.16,21.25
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,18.13,4.57
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.41,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.61,0.47
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,25.1,14.16
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,39.86,26.62
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,58.81,42.33
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,77.56,57.66
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,65.91,48.09
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,56.04,39.91
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,68.64,49.81
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,81.26,59.57
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,116.43,86.99
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,151.81,114.08
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,167.1,125.34
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,182.54,136.64
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,296.34,223.2
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,406.68,304.53
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,595.6,446.31
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,783.82,581.18
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,692.25,509.44
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,593.52,433.07
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,695.53,506.01
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,790.73,571.78
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,893.51,647.46
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,980.05,704.76
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,943.99,677.08
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,894.41,635.46
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,931.92,666.81
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,957.9,684.08
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,942.95,672.44
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,925.55,659.58
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,903.42,644.82
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,878.96,628.63
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,850.42,610.15
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,819.73,590.29
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,784.64,567.26
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,747.36,542.69
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,707.0,516.04
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,665.46,486.94
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,620.83,455.14
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,575.75,422.35
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,528.23,387.1
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,480.81,351.08
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,431.03,313.14
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,379.2,272.72
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,329.18,232.22
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,280.9,192.45
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,232.22,152.92
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,186.85,116.56
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,141.77,82.58
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,101.06,55.41
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,63.77,36.96
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,45.68,32.61
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,37.99,25.89
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,29.87,18.48
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.03,2.73
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,1.81
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,32.79,20.13
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,52.58,36.86
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,79.73,59.29
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,107.43,81.95
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,159.45,124.29
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,209.57,164.64
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,352.71,279.99
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,508.3,401.21
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,580.47,454.9
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,654.01,508.71
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,654.23,504.39
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,650.13,496.87
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,739.64,562.84
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,828.69,623.31
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,863.45,644.51
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,896.67,664.74
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,922.28,679.12
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,945.51,691.85
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,963.9,701.28
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,973.95,705.23
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,983.4,708.89
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,989.92,710.71
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,923.59,663.64
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,840.77,599.51
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,911.84,653.76
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,967.56,690.48
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,954.92,680.5
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,939.58,669.29
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,917.44,654.85
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,892.87,638.9
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,865.23,619.94
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,835.11,599.39
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,778.79,561.37
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,730.42,524.56
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,649.62,467.85
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,578.99,417.47
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,549.3,397.27
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,518.01,375.41
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,510.25,371.71
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,488.47,355.82
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,437.96,317.18
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,385.33,276.16
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,334.31,235.51
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,285.44,195.81
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,233.84,155.54
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,191.17,123.35
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,148.19,91.41
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,109.73,65.74
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,73.53,46.34
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,53.46,39.09
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.19,30.19
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,34.4,22.12
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.73,4.14
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,22.82,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,60.58,25.0
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,128.06,91.6
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,195.58,148.68
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,261.23,204.02
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,338.92,268.08
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,398.55,317.19
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,462.08,368.09
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,522.73,414.95
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,586.61,463.01
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,637.93,499.58
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,687.42,533.12
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,735.29,564.89
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,783.02,596.04
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,821.6,620.07
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,853.45,639.17
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,886.85,659.19
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,918.35,677.72
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,942.16,690.95
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,963.35,702.43
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,915.89,668.27
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,847.01,612.66
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,872.07,627.55
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,895.17,640.53
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,953.37,684.75
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,1000.09,713.03
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,991.78,706.8
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,980.53,699.1
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,965.02,687.65
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,946.79,674.57
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,867.39,622.03
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,790.35,563.56
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,756.56,541.52
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,722.3,518.76
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,750.01,544.22
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,764.37,556.73
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,722.52,528.85
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,679.7,499.71
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,634.55,467.28
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,588.7,433.63
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,536.85,395.03
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,487.9,357.51
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,437.17,318.43
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,387.32,278.91
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,336.06,236.97
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,286.75,195.96
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,233.81,152.7
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,186.93,114.72
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,140.56,79.72
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,99.02,52.31
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,60.26,33.57
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,41.92,29.48
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,36.02,24.26
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.08,17.83
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.63,2.32
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,20.53,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,54.74,20.71
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,121.66,86.94
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,187.72,142.65
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,252.82,197.55
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,329.95,261.34
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,390.07,310.37
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,454.17,361.11
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,513.23,406.75
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,575.23,453.44
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,626.24,490.38
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,677.76,525.62
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,722.44,555.41
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,769.31,586.37
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,808.33,610.97
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,845.91,634.29
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,878.71,654.28
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,904.08,669.07
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,929.15,683.13
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,951.75,695.44
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,968.67,704.21
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,982.84,711.22
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,991.67,715.98
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,997.51,718.88
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,998.79,717.72
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,997.01,714.7
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,989.24,709.09
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,978.53,701.7
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,964.04,690.8
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,946.84,678.24
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,924.2,663.36
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,899.01,646.87
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,869.65,626.55
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,838.04,604.79
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,802.22,581.44
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,764.57,556.73
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,722.87,529.09
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,680.36,499.72
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,634.87,467.96
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,585.95,433.0
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,536.25,395.6
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,487.19,357.82
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,436.53,318.73
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,386.94,279.41
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,333.04,235.73
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,284.85,195.87
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,235.56,155.66
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,189.68,118.8
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,144.9,85.49
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,105.89,60.12
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,68.97,41.81
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,50.37,36.52
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.02,29.21
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.21,21.14
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,18.12,4.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.83,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,19.89,3.59
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,57.22,38.47
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,99.5,73.66
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,141.06,108.29
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,185.43,144.86
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,225.35,177.09
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,266.49,209.51
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,421.51,333.5
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,588.41,462.52
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,637.28,496.59
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,688.68,531.46
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,736.12,562.83
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,783.25,593.49
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,816.68,613.89
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,853.48,636.47
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,885.93,655.81
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,916.34,673.61
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,940.8,687.01
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,962.63,698.62
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,979.18,707.01
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,992.83,713.56
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,1000.48,717.47
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,1005.05,719.5
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,1002.58,715.88
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,996.89,710.34
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,988.64,704.48
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,977.48,696.85
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,961.61,684.81
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,943.12,671.23
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,920.19,656.28
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,894.78,639.76
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,864.88,620.58
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,832.89,599.96
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,797.11,576.73
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,759.57,552.17
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,647.01,470.81
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,558.0,402.88
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,580.35,423.73
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,582.96,428.51
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,533.7,391.52
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,484.99,354.27
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,434.83,315.88
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,385.7,277.18
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,331.81,234.22
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,283.47,194.75
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,234.34,154.68
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,188.56,117.9
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,143.37,84.01
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,103.16,57.52
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,65.8,39.16
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,48.05,34.58
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.04,27.56
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.57,19.8
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,15.88,2.69
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,19.34,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,51.48,15.48
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,113.66,80.04
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,186.85,141.0
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,251.59,195.31
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,325.66,256.34
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,388.71,307.24
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,453.56,358.05
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,428.37,336.18
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,383.22,298.11
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,525.7,409.0
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,682.35,524.37
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,728.23,553.81
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,776.55,584.99
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,815.77,609.13
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,853.48,631.94
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,881.18,647.73
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,912.39,665.81
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,937.04,679.03
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,959.12,690.52
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,976.4,699.21
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,990.87,706.15
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,999.46,710.49
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,1004.98,713.0
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,1004.4,710.62
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,1000.71,706.42
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,992.96,701.27
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,982.23,694.36
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,966.73,683.04
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,948.52,670.2
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,926.25,656.11
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,901.41,640.47
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,871.47,621.5
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,839.29,601.03
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,712.33,513.16
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,605.4,432.8
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,652.83,472.94
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,681.08,497.66
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,569.18,415.4
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,485.6,352.69
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,497.32,363.81
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,488.77,357.55
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,437.87,318.41
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,387.92,279.01
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,337.08,237.63
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,285.24,195.07
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,235.05,154.17
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,188.14,116.5
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,142.74,82.57
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,102.54,56.38
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,64.62,38.06
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,47.3,33.96
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,39.26,26.92
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,30.76,19.14
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.48,2.28
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,13.64,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,33.66,6.97
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,89.28,62.39
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,142.08,106.93
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,193.93,150.52
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,251.33,197.98
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,310.16,245.39
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,365.52,288.95
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,434.64,342.29
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,509.19,398.29
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,515.74,399.5
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,505.3,388.14
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,413.86,315.17
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,311.56,233.27
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,305.63,227.66
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,291.03,215.51
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,265.24,195.49
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,239.66,175.71
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,407.95,299.77
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,580.52,421.09
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,685.18,493.56
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,782.89,559.68
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,895.75,640.12
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,993.02,701.23
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,990.31,696.6
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,984.53,690.89
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,976.39,685.27
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,965.45,677.99
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,949.44,667.62
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,930.97,655.8
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,819.79,580.86
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,710.58,500.79
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,774.77,551.15
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,822.42,585.3
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,786.87,563.21
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,749.75,540.4
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,709.26,513.92
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,667.51,484.99
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,622.88,453.3
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,577.78,420.67
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,529.17,384.96
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,478.42,347.0
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,421.66,304.65
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,373.47,268.15
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,324.75,230.09
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,278.45,193.41
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,233.59,158.13
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,191.73,125.6
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,150.36,93.65
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,109.41,64.83
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,72.98,46.27
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.14,40.46
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.51,31.24
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,35.14,22.64
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,18.11,3.36
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,26.08,14.67
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,43.65,29.57
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,66.83,48.75
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,89.68,67.4
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,116.12,88.66
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,143.19,110.04
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,180.34,138.96
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,212.45,163.42
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,218.76,167.12
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,217.33,164.87
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,239.29,180.75
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,261.32,196.45
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,363.46,272.56
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,468.84,348.38
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,390.56,289.05
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,311.94,229.48
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,350.69,257.44
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,381.22,278.95
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,393.38,286.71
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,405.43,294.41
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,500.33,361.17
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,600.92,429.58
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,644.47,458.47
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,686.94,486.46
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,694.49,491.39
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,700.99,495.82
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,705.28,499.23
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,708.37,501.88
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,692.79,491.7
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,676.72,481.26
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,755.26,542.1
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,817.43,587.52
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,782.6,564.57
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,746.26,541.03
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,705.23,513.19
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,663.7,484.11
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,617.12,452.1
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,572.17,420.39
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,523.55,384.36
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,476.55,348.77
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,427.4,311.57
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,379.81,274.6
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,331.02,235.85
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,286.76,200.42
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,240.29,163.74
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,197.69,130.67
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,156.03,101.02
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,125.57,82.35
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,91.04,62.78
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,71.49,54.01
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,57.13,41.62
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,40.49,26.89
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,21.2,4.51
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,10.06,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,21.68,0.16
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,79.39,54.62
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,140.4,105.66
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,202.37,157.26
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,273.42,215.92
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,340.05,269.96
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,404.96,321.5
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,467.38,369.46
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,538.04,422.26
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,591.33,461.18
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,645.68,500.06
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,695.83,535.14
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,746.38,568.94
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,787.62,595.47
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,827.82,620.99
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,859.11,640.27
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,892.47,660.88
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,918.87,676.18
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,942.94,689.87
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,960.99,699.72
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,976.39,707.87
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,986.08,713.28
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,992.88,716.89
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,990.39,713.24
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,984.85,707.74
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,977.37,702.34
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,967.13,695.24
