Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,952.36,683.82
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,935.15,670.92
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,912.31,655.6
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,887.26,638.88
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,857.97,619.6
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,826.84,599.07
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,791.41,575.59
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,754.55,550.83
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,714.48,522.8
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,673.29,493.58
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,626.05,460.57
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,580.55,427.99
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,532.09,391.74
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,484.4,355.3
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,434.37,317.04
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,385.91,279.07
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,335.85,238.88
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,288.85,200.71
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,241.74,163.11
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,197.87,128.73
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,154.41,97.1
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,116.88,72.84
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,80.97,53.84
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,66.54,49.94
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,52.59,37.89
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,39.68,26.21
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.71,3.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,14.92,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,36.91,1.67
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,102.14,71.06
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,172.54,130.26
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,239.01,186.16
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,315.53,249.64
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,375.86,299.05
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,444.44,353.35
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,506.0,401.16
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,571.05,450.39
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,623.2,488.31
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,675.96,524.86
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,721.26,553.86
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,769.19,584.15
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,808.86,609.08
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,847.11,632.72
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,880.23,652.58
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,905.8,667.15
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,930.59,680.9
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,952.88,692.89
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,969.96,701.68
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,984.27,708.71
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,857.08,619.79
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,703.47,504.41
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,862.12,622.54
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,999.92,713.78
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,904.95,649.11
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,800.3,570.36
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,881.69,632.92
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,948.78,676.55
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,925.5,660.9
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,899.65,644.07
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,870.42,625.28
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,838.84,604.9
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,802.68,581.14
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,764.65,556.04
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,723.31,528.72
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,680.56,499.86
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,634.69,466.83
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,588.06,432.55
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,538.43,395.31
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,485.56,354.94
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,434.14,315.31
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,383.65,275.24
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,332.17,233.69
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,283.25,193.46
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,229.81,149.81
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,182.61,111.67
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,136.98,77.73
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,97.01,52.17
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,59.13,34.42
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,44.02,31.06
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,36.96,24.86
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.21,17.7
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.71,0.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,20.07,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,52.19,0.49
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,123.66,85.73
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,194.43,145.86
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,264.34,204.72
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,342.91,269.69
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,403.3,319.0
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,467.73,369.89
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,527.07,414.81
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,587.44,459.12
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,638.55,494.82
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,689.92,529.51
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,736.16,559.93
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,777.0,586.12
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,816.45,610.61
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,854.31,633.7
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,886.07,652.64
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,915.66,670.0
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,940.55,684.15
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,962.78,696.53
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,979.24,705.11
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,992.73,711.83
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,1001.14,716.53
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,1006.43,719.34
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,1000.8,713.65
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,991.75,705.93
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,984.12,700.78
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,973.58,693.84
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,958.36,682.76
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,940.5,670.08
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,917.75,655.43
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,892.54,639.2
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,863.23,620.26
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,831.76,599.83
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,796.15,576.37
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,758.78,551.62
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,714.66,522.27
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,671.27,491.47
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,626.1,459.83
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,580.49,427.11
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,531.53,390.37
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,480.48,351.43
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,430.17,312.82
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,381.11,274.18
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,330.53,233.81
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,283.09,195.39
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,235.01,156.63
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,190.71,121.55
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,147.44,89.66
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,109.07,64.91
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,72.83,46.88
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,56.89,41.72
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,48.56,34.38
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,35.86,22.97
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,18.48,1.79
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,21.92,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,60.29,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,130.66,90.51
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,206.47,155.24
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,271.55,210.75
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,344.43,271.42
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,405.45,321.32
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,470.59,372.79
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,527.32,415.55
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,585.97,458.34
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,635.93,493.4
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,688.55,528.6
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,734.14,557.11
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,778.94,584.49
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,818.71,608.6
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,856.93,631.3
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,883.5,645.87
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,913.15,662.4
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,937.94,675.56
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,960.15,687.2
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,976.74,695.4
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,990.39,701.78
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,998.51,706.17
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,1003.56,708.75
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,1003.04,706.45
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,999.41,702.33
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,991.25,696.94
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,980.14,689.8
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,964.29,678.55
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,945.76,665.72
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,922.77,651.48
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,897.26,635.77
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,867.22,617.05
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,835.03,596.84
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,799.45,575.49
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,762.05,552.63
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,720.4,525.44
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,677.68,496.15
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,630.27,462.44
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,584.2,428.84
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,534.76,392.02
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,485.67,354.56
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,434.72,315.38
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,384.83,275.97
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,330.61,232.64
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,281.89,192.78
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,232.11,152.23
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,185.74,115.13
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,140.29,81.42
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,100.52,56.01
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,63.88,39.17
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,49.03,35.2
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,40.63,27.86
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.76,19.66
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,15.99,0.24
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,11.83,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,28.82,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,94.64,64.56
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,158.58,118.86
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,229.46,177.84
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,304.5,239.66
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,366.15,289.7
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,432.86,342.19
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,494.85,388.77
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,556.65,433.75
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,610.46,472.1
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,665.16,510.09
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,710.01,539.31
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,754.0,567.38
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,794.58,592.33
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,833.99,616.11
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,866.2,633.42
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,892.63,646.65
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,918.0,659.92
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,941.04,671.51
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,956.42,678.07
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,968.96,682.84
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,978.0,686.83
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,984.2,689.1
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,982.58,685.46
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,978.04,680.18
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,970.17,675.08
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,959.58,668.41
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,944.03,657.36
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,926.1,644.96
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,903.08,631.39
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,877.92,616.42
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,848.99,597.69
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,818.22,577.74
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,782.86,557.04
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,746.12,534.57
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,703.89,506.51
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,662.07,478.11
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,617.36,446.76
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,572.53,414.69
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,524.91,380.16
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,477.77,345.12
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,428.03,307.95
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,379.95,271.08
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,330.84,232.78
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,284.45,196.0
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,237.42,158.96
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,193.85,125.29
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,150.73,94.08
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,113.36,70.17
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,77.86,51.88
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,65.1,48.26
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,50.73,36.04
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,37.39,24.09
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,19.44,0.74
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,13.51,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,48.11,30.54
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,87.56,63.95
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,129.16,98.62
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,173.55,135.24
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,214.1,168.03
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,256.25,201.26
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,281.07,219.6
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,303.98,235.87
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,357.49,275.88
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,412.96,316.39
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,457.57,347.1
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,502.63,377.46
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,566.32,421.43
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,622.31,459.08
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,770.4,564.95
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,908.9,653.45
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,933.53,666.83
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,955.62,679.41
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,973.54,688.27
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,988.62,695.4
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,997.28,698.56
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,1002.88,699.96
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,998.47,695.25
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,990.77,688.71
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,983.15,684.13
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,972.65,677.85
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,957.04,667.37
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,938.85,655.36
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,915.85,641.41
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,890.43,625.94
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,861.45,608.38
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,830.38,589.34
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,794.77,567.18
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,756.91,543.33
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,716.04,517.2
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,673.65,488.33
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,627.61,456.91
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,581.08,424.26
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,532.13,388.13
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,483.52,351.34
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,432.58,312.64
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,379.56,271.39
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,328.5,230.67
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,279.74,191.03
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,230.03,150.77
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,183.81,113.99
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,138.46,80.33
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,98.2,54.55
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,61.02,37.65
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,47.54,33.96
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,38.69,26.24
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.33,17.65
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.79,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,16.04,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,41.84,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,113.28,77.0
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,181.82,135.95
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,247.52,191.31
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,325.41,255.45
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,386.87,305.23
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,452.65,356.64
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,512.56,402.03
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,575.34,448.09
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,628.49,485.54
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,679.73,519.35
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,727.24,548.84
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,774.28,577.33
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,814.13,601.32
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,852.5,624.01
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,885.77,643.33
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,911.49,657.57
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,936.67,671.17
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,959.3,683.07
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,975.75,691.35
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,989.34,697.9
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,997.99,702.87
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,1003.57,706.06
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,1004.53,705.01
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,1002.4,702.17
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,994.24,697.13
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,983.09,690.32
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,966.66,679.14
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,947.5,666.31
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,924.3,651.81
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,898.53,635.71
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,868.59,617.33
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,836.4,597.37
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,800.45,574.42
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,762.67,550.11
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,720.62,522.89
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,677.32,493.73
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,631.59,461.22
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,585.16,427.49
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,532.68,388.77
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,483.23,351.18
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,432.15,312.12
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,382.0,272.62
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,330.22,231.06
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,277.38,188.07
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,226.88,146.85
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,179.61,108.97
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,133.61,74.79
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,92.65,48.9
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,53.99,32.04
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,41.68,29.09
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,34.84,23.07
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,26.9,15.67
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,35.45,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,105.69,71.1
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,172.22,128.36
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,235.6,181.67
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,310.72,243.48
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,371.57,292.67
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,436.84,343.66
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,496.8,389.15
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,559.92,435.59
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,611.23,471.7
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,663.15,506.18
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,708.4,535.2
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,755.83,565.24
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,795.55,588.98
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,833.86,611.41
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,866.91,630.34
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,892.4,644.17
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,917.22,657.55
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,939.57,669.27
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,956.83,677.75
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,971.28,684.52
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,979.81,689.05
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,985.34,691.87
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,985.37,689.95
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,982.31,686.28
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,974.8,681.38
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,964.38,674.81
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,949.28,665.78
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,931.51,655.14
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,909.32,641.72
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,884.64,626.72
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,855.74,607.69
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,824.57,587.2
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,788.94,564.9
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,751.54,541.25
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,709.55,514.3
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,665.16,483.9
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,549.63,400.08
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,463.47,335.97
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,478.77,349.88
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,477.24,348.59
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,426.85,310.02
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,374.34,269.04
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,315.87,224.04
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,270.77,190.15
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,218.58,152.7
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,178.99,126.38
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,145.35,101.27
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,113.61,78.67
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,84.43,60.02
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,64.94,48.31
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,48.39,34.15
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,31.37,19.14
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,16.2,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,105.53,69.98
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,189.87,140.29
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,255.79,195.24
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,330.52,255.84
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,390.36,303.3
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,454.32,352.01
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,512.55,394.71
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,571.56,436.48
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,622.55,470.51
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,673.88,503.28
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,720.36,532.47
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,761.5,557.66
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,800.72,581.75
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,838.39,604.6
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,871.37,624.69
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,902.27,643.35
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,927.09,657.63
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,949.29,670.29
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,966.29,680.11
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,980.35,688.12
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,988.85,693.76
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,994.25,697.58
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,994.06,696.56
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,990.67,693.64
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,890.79,629.14
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,781.55,549.36
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,867.04,615.02
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,938.0,661.44
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,790.05,562.1
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,651.38,459.69
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,750.33,537.59
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,829.21,594.11
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,793.46,571.9
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,755.82,548.8
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,645.62,469.92
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,559.44,404.2
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,538.88,390.91
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,514.77,374.38
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,458.66,333.92
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,407.23,296.56
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,370.55,270.15
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,333.55,242.79
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,305.0,220.06
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,265.82,187.95
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,225.36,154.17
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,181.0,117.09
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,137.71,84.66
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,97.77,58.11
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,59.29,37.98
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,40.96,28.47
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.02,22.36
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.15,14.96
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.22,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,26.76,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,102.64,67.65
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,169.24,125.58
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,234.14,179.9
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,311.68,243.23
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,372.63,292.13
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,438.06,342.72
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,498.08,386.81
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,561.17,431.43
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,613.23,467.53
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,663.59,500.3
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,710.51,529.89
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,757.03,558.68
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,643.31,475.03
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,490.94,359.33
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,697.18,511.72
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,896.11,643.32
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,921.26,657.74
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,943.89,672.06
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,961.33,681.75
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,975.95,689.73
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,809.13,576.9
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,615.61,435.61
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,624.27,441.5
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,632.18,445.89
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,809.31,575.56
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,964.54,678.8
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,948.95,668.34
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,930.74,657.47
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,908.13,643.52
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,883.07,628.01
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,708.15,507.25
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,549.19,389.15
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,503.0,358.65
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,456.87,327.33
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,509.66,367.19
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,552.64,399.06
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,568.5,413.99
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,565.91,414.52
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,517.82,378.7
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,470.48,342.79
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,416.66,302.11
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,367.43,264.2
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,317.96,225.2
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,271.53,188.37
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,214.56,147.43
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,176.17,122.41
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,142.0,97.45
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,114.81,79.13
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,79.02,55.28
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,54.08,39.32
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,42.54,29.32
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,32.0,19.48
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,39.49,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,119.47,78.33
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,193.9,143.91
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,260.63,200.19
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,336.31,262.27
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,397.16,311.44
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,462.19,361.88
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,519.62,403.94
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,577.49,444.58
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,629.9,479.19
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,682.66,512.03
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,729.2,538.29
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,775.01,562.95
