Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,809.64,582.37
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,847.56,603.71
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,880.5,622.08
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,911.24,638.97
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,936.15,654.56
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,958.41,668.6
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,975.01,677.81
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,988.61,685.24
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,997.6,688.97
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,1003.45,690.92
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,1003.17,690.16
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,999.69,687.53
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,992.05,683.47
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,981.36,677.61
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,965.31,668.48
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,946.44,657.64
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,923.91,644.18
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,898.73,629.04
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,869.47,610.25
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,837.68,589.8
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,801.41,568.52
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,763.19,545.69
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,721.47,519.1
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,678.21,490.8
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,632.0,458.25
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,584.99,424.38
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,535.43,387.87
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,485.69,350.26
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,433.6,310.57
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,378.16,267.35
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,325.53,224.66
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,274.64,182.69
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,223.49,141.08
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,175.35,102.77
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,125.12,65.95
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,82.31,39.84
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,42.32,29.51
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,34.13,22.68
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,28.76,17.93
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,23.02,12.31
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,11.39,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,45.29,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,127.55,82.4
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,202.81,149.45
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,267.06,203.76
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,339.56,262.97
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,399.81,311.18
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,464.12,360.34
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,519.45,400.2
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,578.81,441.08
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,630.36,475.39
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,682.17,508.48
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,728.46,537.44
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,769.29,562.31
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,809.12,586.23
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,847.34,608.84
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,879.47,627.31
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,909.4,644.31
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,934.62,657.86
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,957.15,669.73
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,973.84,677.99
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,987.55,684.49
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,996.21,689.42
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,1001.69,692.55
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,1001.07,690.63
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,997.19,686.87
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,989.09,682.09
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,977.93,675.54
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,961.89,664.66
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,943.03,652.13
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,920.95,639.03
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,896.19,624.25
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,865.77,605.83
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,833.03,585.85
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,797.31,563.57
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,759.62,539.86
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,716.95,512.86
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,673.35,484.11
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,627.51,453.04
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,580.91,420.54
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,531.45,384.25
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,478.4,344.55
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,426.78,305.41
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,376.07,265.76
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,323.93,223.69
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,273.84,182.63
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,220.48,139.7
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,173.25,102.35
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,126.81,68.63
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,85.37,43.61
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,46.37,32.7
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,38.59,26.23
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,32.08,20.51
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.64,13.41
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,33.13,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,109.94,69.88
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,179.34,132.01
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,245.63,187.96
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,319.47,248.87
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,380.26,297.89
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,445.39,348.28
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,504.47,391.57
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,566.27,434.96
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,616.49,469.39
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,669.46,503.59
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,717.22,532.29
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,764.65,560.03
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,804.51,583.64
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,837.78,602.7
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,871.38,621.84
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,902.99,639.53
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,928.2,653.07
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,950.8,665.0
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,968.64,674.84
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,983.58,682.95
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,992.58,688.49
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,998.45,692.24
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,998.18,690.88
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,994.72,687.7
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,987.12,683.15
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,976.45,676.82
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,960.9,666.45
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,942.48,654.39
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,919.94,640.84
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,894.74,625.63
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,864.38,607.08
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,831.72,586.97
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,795.2,564.01
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,756.76,539.64
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,714.31,512.41
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,670.97,483.38
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,624.99,452.06
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,578.3,419.36
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,525.5,380.78
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,475.8,343.29
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,424.49,304.22
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,374.11,264.69
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,321.86,222.45
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,271.68,181.27
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,218.0,138.12
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,170.6,100.72
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,124.68,67.46
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,83.76,42.96
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,45.31,31.82
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,38.7,26.31
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,31.72,20.2
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.86,12.7
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,25.91,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,101.21,63.27
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,169.24,124.39
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,233.57,178.64
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,310.06,241.55
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,371.39,291.16
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,437.26,342.48
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,497.54,387.13
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,560.98,432.34
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,613.44,468.69
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,664.32,501.54
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,712.29,531.47
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,760.03,560.56
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,800.18,583.92
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,833.66,602.54
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,867.01,619.97
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,898.39,635.85
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,923.94,649.17
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,946.9,660.86
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,964.09,669.43
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,978.42,676.33
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,986.82,681.12
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,992.12,684.16
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,991.83,682.95
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,988.37,679.93
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,980.8,675.08
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,970.21,668.52
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,953.84,658.91
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,934.73,647.67
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,912.01,633.84
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,886.7,618.42
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,856.81,600.4
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,824.7,580.88
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,788.74,558.45
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,750.9,534.66
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,643.04,459.15
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,558.67,396.62
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,515.0,367.04
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,472.92,337.97
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,444.82,318.65
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,414.52,297.14
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,400.37,286.59
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,367.39,259.29
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,282.93,198.65
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,233.38,166.89
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,210.65,142.68
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,172.18,104.13
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,128.28,73.01
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,90.44,50.79
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,54.26,39.08
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,46.41,32.48
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,36.67,24.07
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.38,14.43
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,26.95,13.12
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,50.77,34.51
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,89.97,66.68
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,127.34,97.23
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,166.59,129.11
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,215.15,167.74
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,329.06,257.55
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,458.84,355.82
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,513.68,394.76
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,569.93,434.02
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,623.1,469.37
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,676.85,504.12
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,718.59,530.51
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,763.12,558.12
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,802.87,581.37
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,841.96,603.0
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,868.81,617.92
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,893.65,631.64
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,918.02,643.74
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,936.68,652.22
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,946.54,657.95
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,953.65,662.09
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,750.58,528.26
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,529.54,372.66
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,529.72,372.99
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,529.54,371.85
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,462.97,326.15
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,397.72,280.93
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,648.26,464.57
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,872.51,614.08
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,844.31,594.11
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,813.8,574.53
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,621.11,443.13
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,456.93,323.03
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,464.41,330.13
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,471.72,336.26
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,527.0,381.1
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,562.24,409.38
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,510.02,370.79
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,461.71,334.4
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,283.32,205.41
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,153.59,111.45
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,213.33,153.69
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,258.36,181.48
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,124.55,84.64
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,7.25,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,54.42,31.15
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,102.26,74.51
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,164.89,126.45
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,228.12,178.57
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,202.37,159.07
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,167.32,130.45
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,219.59,171.95
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,282.14,220.28
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,370.8,289.3
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,475.51,368.24
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,487.94,373.95
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,487.14,370.42
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,512.67,387.44
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,536.83,403.17
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,688.53,514.92
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,836.72,618.48
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,762.0,560.08
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,673.12,492.17
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,648.86,473.21
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,631.01,458.16
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,609.59,442.14
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,580.95,421.24
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,603.48,436.71
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,618.87,447.06
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,691.83,499.14
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,764.92,549.86
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,838.3,606.08
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,898.93,649.74
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,877.05,635.13
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,853.02,619.79
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,758.78,553.06
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,673.07,488.99
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,652.4,475.8
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,630.69,461.33
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,644.96,476.71
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,644.84,480.73
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,594.31,443.47
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,552.06,411.91
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,507.93,379.92
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,458.34,342.48
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,400.3,297.18
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,352.35,259.66
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,304.34,221.64
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,259.46,185.78
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,215.08,150.19
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,172.4,116.36
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,132.64,84.17
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,89.7,53.72
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,54.94,41.25
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.13,35.28
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,36.8,25.19
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.82,13.64
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.78,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.6,2.85
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.84,8.94
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,25.09,14.99
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,33.3,21.74
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,41.52,28.37
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,85.36,63.54
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,131.14,99.36
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,171.26,130.47
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,212.1,161.61
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,223.67,169.35
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,235.11,177.01
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,353.92,265.93
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,477.44,354.18
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,550.2,404.57
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,633.85,461.25
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,664.88,481.43
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,695.18,501.41
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,703.41,506.21
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,710.07,510.16
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,740.21,530.91
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,769.38,550.76
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,789.94,564.59
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,809.08,577.5
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,848.69,604.23
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,882.48,626.92
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,885.73,633.86
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,883.26,637.19
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,861.68,623.29
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,838.23,608.14
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,810.82,590.41
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,781.57,571.25
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,747.21,547.95
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,711.78,523.63
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,673.81,497.52
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,634.34,469.88
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,590.79,438.36
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,547.35,406.33
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,500.92,371.54
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,455.21,336.54
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,407.23,299.67
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,361.44,263.66
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,313.18,224.82
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,267.37,187.61
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,221.28,151.08
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,179.36,118.81
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,137.84,89.05
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,101.28,66.23
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,73.26,56.44
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,61.44,46.25
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,45.07,31.82
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,29.41,16.8
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.9,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,33.75,16.47
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,63.27,44.29
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,107.15,80.81
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,148.28,114.99
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,187.3,146.87
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,228.05,179.38
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,229.84,179.63
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,220.01,170.36
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,315.38,245.11
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,408.88,316.37
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,494.38,379.38
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,576.05,438.06
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,611.01,459.96
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,644.58,480.67
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,598.78,442.97
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,537.55,394.9
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,737.45,543.15
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,925.39,668.62
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,804.9,582.02
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,652.22,468.32
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,724.62,519.84
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,789.32,564.13
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,889.64,638.15
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,974.28,693.54
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,967.22,688.47
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,957.2,682.39
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,853.24,611.88
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,747.6,532.81
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,735.59,525.99
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,722.54,517.85
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,775.02,562.02
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,813.72,591.95
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,740.4,541.86
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,677.63,495.23
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,663.41,487.42
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,643.53,474.9
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,605.91,451.06
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,561.9,421.27
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,497.53,371.87
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,446.84,332.36
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,365.48,271.7
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,301.7,225.08
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,281.05,207.41
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,255.85,184.49
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,213.76,150.94
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,172.98,118.83
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,134.45,90.21
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,98.88,66.49
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,68.59,52.58
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,54.87,40.74
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,40.19,27.8
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.94,13.22
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,11.32,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,72.96,39.62
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,142.77,104.5
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,203.33,155.81
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,272.49,213.29
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,333.16,263.41
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,399.23,316.37
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,460.09,363.16
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,520.63,408.38
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,574.01,447.54
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,628.42,486.52
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,677.43,519.46
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,726.57,551.31
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,767.63,577.6
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,804.55,600.75
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,839.78,621.64
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,873.42,641.23
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,785.32,576.96
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,676.08,493.5
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,669.43,487.11
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,669.5,484.53
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,726.08,522.7
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,774.68,554.5
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,779.9,556.94
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,787.99,561.49
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,878.78,626.25
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,957.42,673.74
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,943.94,661.9
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,927.55,649.38
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,904.8,634.97
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,879.48,619.06
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,850.56,600.29
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,819.15,579.97
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,783.38,558.95
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,745.72,536.34
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,700.27,508.08
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,653.69,476.36
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,607.78,444.74
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,561.44,411.82
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,513.19,376.58
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,464.75,340.05
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,410.81,298.35
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,360.91,258.5
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,309.5,216.72
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,260.01,175.86
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,210.56,135.75
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,164.71,99.74
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,119.85,67.85
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,80.03,44.98
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,47.74,34.73
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,42.05,29.82
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,32.55,21.35
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.51,11.09
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,12.36,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,80.61,42.8
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,147.24,107.6
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,211.69,162.21
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,286.59,224.55
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,351.12,277.34
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,418.47,330.61
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,479.54,377.56
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,543.99,425.54
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,597.21,463.33
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,651.26,499.98
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,697.78,529.62
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,746.8,560.38
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,787.49,584.75
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,826.8,607.82
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,860.96,627.09
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,887.81,641.36
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,913.41,656.48
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,936.49,669.97
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,955.28,679.39
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,971.29,687.11
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,980.0,692.17
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,985.62,695.47
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,988.95,696.06
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,989.16,694.82
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,981.47,690.61
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,970.68,684.57
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,954.95,674.07
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,936.31,661.81
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,913.03,647.63
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,887.07,631.73
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,856.89,612.05
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,824.38,590.8
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,787.99,568.99
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,749.65,545.6
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,706.98,517.85
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,662.98,487.85
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,616.47,454.53
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,569.18,419.8
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,519.42,382.36
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,469.74,343.96
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,413.65,300.46
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,362.24,259.13
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,309.66,215.68
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,259.31,173.54
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,208.73,132.03
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,158.21,92.07
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,111.93,59.36
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,70.91,36.64
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,39.63,27.77
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,36.04,24.63
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,28.92,18.21
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,21.24,9.8
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,77.08,38.41
