Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,161.9,118.13
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,232.53,178.37
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,313.03,245.75
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,374.79,297.05
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,441.22,350.17
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,501.29,396.81
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,562.68,442.98
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,615.37,480.37
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,668.48,516.07
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,714.3,545.93
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,754.56,571.39
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,795.08,596.5
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,834.05,620.18
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,867.22,639.87
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,898.3,658.04
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,923.92,673.58
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,946.85,687.4
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,963.92,696.28
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,978.02,703.32
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,987.11,706.92
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,993.01,708.6
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,993.67,707.33
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,991.11,704.14
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,982.89,698.91
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,971.53,691.79
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,955.72,680.5
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,936.99,667.44
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,913.53,652.75
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,887.36,636.3
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,856.62,616.79
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,823.6,595.71
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,641.5,467.89
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,489.01,352.35
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,583.94,428.24
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,659.0,486.11
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,612.73,452.99
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,562.81,416.98
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,512.48,378.87
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,462.59,340.07
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,411.4,299.92
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,361.28,259.48
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,305.89,213.96
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,255.93,172.22
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,205.77,131.22
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,159.18,94.53
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,114.31,63.16
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,75.2,41.82
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,46.3,33.28
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,41.42,28.97
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.28,20.82
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.63,10.38
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,56.07,25.53
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,116.37,84.34
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,192.63,147.57
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,276.86,217.26
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,339.98,269.36
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,411.72,326.6
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,479.22,379.25
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,551.45,433.98
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,605.8,473.39
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,661.02,511.87
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,709.53,542.78
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,760.97,575.05
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,802.93,601.06
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,843.45,625.74
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,878.07,646.13
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,905.41,661.48
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,931.47,675.94
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,954.93,688.64
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,973.56,698.18
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,989.3,705.91
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,998.6,711.03
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,1004.74,714.28
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,1005.66,713.14
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,1003.38,710.1
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,994.98,704.51
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,983.47,697.07
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,967.96,685.76
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,949.49,672.69
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,925.45,657.51
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,898.73,640.63
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,868.08,619.89
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,835.0,597.59
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,797.77,573.72
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,758.61,548.42
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,715.72,520.41
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,671.41,489.87
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,624.02,456.75
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,575.87,422.17
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,524.74,383.76
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,469.9,341.76
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,416.67,300.36
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,364.45,258.55
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,311.18,214.71
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,260.04,172.12
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,208.63,130.56
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,157.3,90.57
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,110.41,58.02
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,69.02,36.05
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,40.35,28.23
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,36.37,24.75
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,29.24,18.3
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.03,8.84
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,70.66,30.92
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,147.27,106.8
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,217.04,165.96
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,301.95,236.55
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,364.67,288.47
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,432.28,342.46
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,495.31,390.58
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,562.12,439.77
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,613.13,476.01
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,666.84,511.73
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,715.59,543.21
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,763.99,573.83
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,799.58,594.87
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,838.47,617.91
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,872.15,635.81
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,903.73,652.03
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,929.39,666.89
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,952.35,680.02
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,969.42,688.34
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,983.5,694.85
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,992.06,697.96
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,997.41,699.2
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,997.54,697.67
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,994.4,694.27
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,986.08,689.2
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,974.6,682.28
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,958.64,672.63
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,939.72,661.18
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,916.11,646.77
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,889.76,630.61
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,858.64,610.29
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,825.14,588.37
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,788.23,566.26
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,749.35,542.55
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,706.8,514.94
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,662.82,484.98
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,616.06,451.38
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,568.48,416.38
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,517.87,378.42
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,467.18,339.36
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,414.33,298.2
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,358.19,253.51
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,305.3,209.86
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,254.42,167.36
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,202.83,125.31
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,154.54,87.55
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,104.67,52.98
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,63.05,31.49
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,36.28,24.7
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,32.93,21.76
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,26.57,16.03
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,19.74,7.49
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,75.55,30.26
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,162.39,116.89
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,231.0,175.53
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,309.92,241.23
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,372.36,292.57
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,439.66,345.7
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,499.62,390.75
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,560.64,434.85
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,613.92,472.06
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,667.68,507.34
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,715.81,537.82
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,763.34,567.28
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,799.08,587.94
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,838.08,610.5
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,871.61,629.44
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,902.95,646.79
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,928.07,660.04
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,950.49,671.56
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,968.09,680.47
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,982.68,687.6
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,991.71,692.78
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,997.53,696.13
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,997.64,694.66
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,994.49,691.32
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,986.12,686.31
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,974.6,679.47
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,959.04,669.16
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,940.49,657.05
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,916.78,642.75
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,890.33,626.72
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,859.94,608.37
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,827.09,588.29
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,789.98,565.02
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,750.89,540.24
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,707.53,512.35
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,663.0,482.06
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,615.84,449.51
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,567.88,415.38
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,517.34,377.63
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,466.74,338.72
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,410.03,294.9
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,357.98,253.17
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,304.94,209.4
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,253.86,166.77
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,202.3,124.85
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,150.95,84.9
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,103.94,52.78
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,62.14,31.57
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,36.84,25.16
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,33.08,21.87
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,26.26,15.69
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,18.91,6.33
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,79.21,28.63
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,167.85,120.48
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,235.88,179.15
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,314.11,244.64
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,376.22,296.07
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,443.11,349.28
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,500.53,392.85
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,562.89,438.32
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,616.24,475.77
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,670.02,511.37
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,716.75,541.17
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,758.05,566.66
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,798.83,591.4
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,838.05,614.72
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,871.08,633.63
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,901.79,650.86
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,927.44,664.69
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,950.38,676.75
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,966.72,684.93
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,979.95,691.25
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,989.43,696.73
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,995.69,700.34
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,995.79,699.09
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,992.62,695.93
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,984.22,690.73
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,972.68,683.67
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,956.25,673.9
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,936.94,662.32
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,913.35,647.75
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,887.05,631.44
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,855.32,610.27
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,821.37,587.65
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,784.74,564.2
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,746.17,539.3
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,703.29,511.43
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,659.07,480.78
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,612.06,447.95
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,564.32,413.65
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,513.95,375.68
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,459.72,334.0
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,407.06,292.84
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,355.39,251.29
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,302.54,207.67
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,251.51,165.09
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,199.92,123.25
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,148.53,83.43
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,101.6,51.49
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,59.52,30.36
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,36.57,24.92
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,33.25,21.98
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,25.96,15.4
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.09,5.14
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,77.23,24.04
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,164.16,117.37
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,231.07,175.16
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,307.69,239.21
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,370.72,291.18
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,438.73,345.08
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,498.96,391.14
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,559.67,435.98
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,613.07,473.62
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,666.97,508.98
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,715.87,539.89
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,764.2,569.7
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,804.66,593.54
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,838.52,612.63
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,871.99,631.22
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,903.25,648.11
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,928.2,662.57
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,950.45,675.37
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,967.46,683.51
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,981.44,689.85
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,990.32,694.99
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,995.99,698.3
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,994.14,695.66
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,989.01,691.16
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,980.59,686.17
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,969.09,679.36
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,952.24,668.31
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,932.54,655.52
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,908.25,640.83
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,881.35,624.47
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,849.92,605.4
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,816.28,584.73
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,779.3,562.57
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,740.48,538.88
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,695.91,509.55
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,648.78,476.42
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,601.54,443.5
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,553.84,409.24
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,503.73,371.43
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,453.86,332.77
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,336.88,246.11
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,266.26,196.1
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,266.12,189.89
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,246.45,164.04
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,196.19,123.42
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,149.78,87.66
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,104.54,56.94
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,64.38,36.58
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,43.65,31.02
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,38.98,26.82
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.0,17.89
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.77,4.72
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,64.89,15.82
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,138.07,98.27
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,200.81,152.09
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,273.7,212.96
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,339.11,266.75
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,407.73,321.36
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,468.64,368.43
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,532.93,416.52
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,515.42,399.29
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,478.44,367.38
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,608.42,464.86
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,737.15,554.38
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,778.41,578.85
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,818.3,602.52
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,852.66,621.18
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,879.69,634.78
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,905.69,648.92
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,929.17,661.36
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,946.54,669.9
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,961.02,676.69
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,970.55,681.85
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,976.99,685.21
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,977.79,684.15
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,975.47,681.29
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,967.61,676.15
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,956.71,669.26
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,940.96,659.77
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,922.38,648.57
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,898.77,633.89
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,872.58,617.59
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,842.22,597.62
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,809.62,576.17
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,772.45,552.37
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,733.49,527.26
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,691.15,499.59
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,647.74,469.31
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,598.32,435.12
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,550.58,401.08
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,500.51,363.72
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,450.76,325.61
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,398.41,285.2
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,347.33,244.63
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,292.22,200.03
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,242.66,159.31
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,192.5,119.3
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,146.19,84.11
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,101.77,54.86
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,63.28,36.45
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,44.3,31.33
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,38.76,26.49
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,28.66,17.46
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,17.99,3.2
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,61.72,10.71
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,131.11,92.95
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,197.64,149.29
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,278.28,215.69
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,341.41,267.64
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,409.83,321.98
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,472.67,370.51
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,539.34,420.34
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,593.17,458.6
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,645.5,493.8
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,694.85,524.46
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,744.08,554.18
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,784.96,578.11
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,824.38,600.54
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,853.49,616.05
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,885.77,633.43
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,911.7,646.84
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,935.02,658.53
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,952.61,666.58
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,967.27,672.84
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,975.96,677.82
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,981.5,681.02
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,981.85,679.74
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,979.0,676.67
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,970.59,671.7
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,959.07,664.94
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,943.12,654.53
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,924.25,642.37
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,900.74,628.31
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,874.55,612.56
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,843.65,594.02
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,810.41,573.82
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,773.44,550.53
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,734.58,525.83
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,690.65,497.65
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,646.09,466.68
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,598.94,434.17
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,548.14,398.23
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,497.97,360.8
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,448.06,322.55
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,396.14,282.47
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,345.37,242.13
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,290.02,197.32
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,240.03,156.26
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,189.84,116.28
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,143.43,81.21
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,98.87,52.28
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,60.23,34.56
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,42.71,29.86
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,37.51,25.3
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.52,16.37
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.22,1.48
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,49.56,3.62
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,106.87,74.64
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,177.45,133.52
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,253.28,196.07
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,315.71,247.26
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,384.14,301.56
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,451.54,353.44
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,520.72,405.05
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,575.1,443.82
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,630.56,482.2
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,681.04,515.14
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,731.79,547.15
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,770.83,570.47
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,811.34,594.44
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,845.36,612.76
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,877.49,629.59
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,903.93,643.85
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,927.86,656.48
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,940.11,661.69
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,955.19,668.85
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,964.39,674.16
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,970.57,677.73
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,934.32,652.82
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,884.54,613.56
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,923.88,645.5
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,951.81,663.14
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,935.17,651.47
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,915.79,638.52
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,891.88,623.78
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,865.44,607.47
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,834.27,588.1
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,801.06,567.36
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,764.48,544.29
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,726.15,519.93
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,681.84,490.44
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,637.71,459.83
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,591.11,427.77
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,544.1,394.47
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,494.13,357.44
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,444.76,319.84
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,389.79,277.8
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,339.19,237.82
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,287.89,196.34
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,239.32,156.8
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,190.22,118.18
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,145.31,84.73
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,101.62,56.54
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,63.86,38.98
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,47.69,33.87
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,40.55,27.63
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.24,17.55
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,18.47,0.18
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,59.57,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,128.29,89.73
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,194.53,146.29
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,274.37,212.45
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,337.88,264.81
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,406.8,319.68
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,470.3,368.73
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,537.69,419.06
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,591.16,457.26
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,643.16,492.57
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,693.8,524.23
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,744.49,555.02
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,785.48,579.58
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,825.0,602.78
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,854.58,619.06
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,887.31,637.27
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,913.34,650.92
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,936.74,662.83
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,954.81,671.7
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,969.94,678.79
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,978.65,683.76
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,984.16,686.91
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,985.85,686.77
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,984.31,684.74
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,975.74,679.88
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,964.01,673.15
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,947.77,662.26
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,928.53,649.56
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,904.61,635.0
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,877.95,618.69
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,846.53,599.49
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,812.72,578.6
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,775.52,555.1
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,736.34,530.1
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,693.54,502.41
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,649.3,471.66
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,601.57,438.31
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,553.1,403.44
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,501.89,364.87
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,450.73,325.26
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,394.23,281.29
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,342.52,239.6
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,288.97,195.46
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,237.68,152.91
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,186.54,111.88
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,135.79,73.52
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,89.62,44.19
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,49.22,27.38
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,35.67,23.95
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,31.41,20.13
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,23.53,12.94
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,14.98,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,55.76,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,120.14,83.49
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,184.88,138.75
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,260.51,201.44
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,323.18,253.07
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,395.05,310.14
