Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,458.92,359.61
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,526.82,410.58
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,580.89,449.41
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,635.92,487.79
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,686.18,520.73
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,734.51,551.69
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,775.68,576.76
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,815.45,600.49
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,850.25,620.53
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,877.9,635.62
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,903.43,649.25
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,926.39,661.13
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,944.58,670.24
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,959.9,677.6
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,968.86,681.0
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,974.7,682.59
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,975.39,681.08
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,972.9,677.76
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,964.87,672.87
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,953.75,666.18
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,937.25,655.13
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,917.87,642.35
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,893.91,627.76
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,867.33,611.48
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,836.57,592.45
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,803.53,571.85
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,766.29,548.14
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,727.19,523.04
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,684.58,495.15
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,640.65,464.48
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,593.51,430.71
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,545.76,395.71
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,491.56,355.41
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,440.76,316.38
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,388.67,275.94
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,337.79,235.3
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,276.79,189.27
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,233.98,158.32
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,188.12,122.42
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,143.94,89.16
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,102.64,61.77
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,65.26,42.71
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,49.84,35.45
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.12,26.26
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,30.48,18.18
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.37,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,55.82,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,121.6,84.03
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,189.25,141.88
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,272.11,210.45
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,286.81,224.55
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,288.02,226.2
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,339.94,266.18
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,393.69,306.09
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,466.64,359.95
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,534.82,408.9
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,586.29,443.47
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,638.8,477.82
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,644.09,476.54
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,634.35,465.22
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,760.0,554.75
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,874.14,626.93
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,899.79,639.75
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,922.85,651.48
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,940.29,659.62
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,954.78,665.95
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,963.25,670.77
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,968.59,673.82
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,967.54,671.63
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,963.26,667.61
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,954.77,662.85
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,943.25,656.29
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,885.1,619.34
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,823.37,573.65
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,781.95,547.5
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,740.51,520.85
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,773.51,549.69
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,793.85,566.35
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,756.78,542.51
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,718.01,517.68
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,674.05,487.97
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,630.2,457.25
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,583.43,424.57
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,536.25,390.66
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,486.28,353.05
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,436.61,314.68
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,384.47,274.15
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,330.42,231.27
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,278.95,189.17
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,229.68,148.67
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,180.42,109.84
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,135.24,76.49
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,91.21,48.98
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,53.15,38.29
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,43.15,29.94
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,36.84,24.37
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,25.79,14.39
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.12,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,45.14,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,99.26,67.64
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,169.65,126.98
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,244.79,189.18
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,307.38,240.82
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,376.22,295.88
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,442.32,346.5
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,509.95,396.55
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,564.36,435.66
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,619.93,474.47
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,670.07,506.92
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,720.45,538.08
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,759.3,560.92
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,799.8,584.37
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,833.64,603.08
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,865.54,620.2
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,891.6,632.88
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,915.17,643.71
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,903.7,632.75
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,878.84,608.9
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,923.01,639.22
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,955.87,656.59
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,955.33,653.61
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,946.28,645.9
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,938.48,641.54
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,927.85,635.51
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,823.71,567.5
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,720.07,494.99
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,788.39,546.98
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,842.25,585.26
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,811.19,564.81
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,778.4,543.87
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,741.7,521.69
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,703.62,497.51
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,658.1,466.82
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,614.54,436.88
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,568.71,404.95
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,523.0,372.4
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,428.42,304.78
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,361.06,256.76
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,352.04,249.16
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,330.73,229.47
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,282.03,191.36
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,235.75,155.19
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,189.1,120.19
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,147.0,90.4
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,106.38,65.31
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,71.73,53.2
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,61.49,44.79
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,48.12,33.44
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,31.19,18.36
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.28,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,20.92,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,45.37,28.27
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,108.85,80.34
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,171.08,131.33
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,204.54,159.3
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,248.23,194.46
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,253.71,197.85
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,261.88,202.62
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,347.42,268.47
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,448.54,343.17
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,546.67,413.62
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,643.45,480.77
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,635.97,470.73
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,613.41,451.52
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,651.93,475.53
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,689.82,497.98
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,593.05,428.62
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,490.78,354.85
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,506.61,366.56
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,522.26,377.2
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,499.06,360.18
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,475.42,343.08
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,546.17,392.08
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,620.36,441.4
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,611.26,434.32
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,601.72,427.73
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,577.45,411.59
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,556.25,397.51
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,512.55,368.39
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,470.02,339.8
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,501.01,362.56
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,527.61,381.59
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,571.0,413.85
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,603.88,438.13
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,575.51,418.89
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,545.78,398.88
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,473.74,348.43
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,412.98,305.44
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,414.76,307.67
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,404.23,298.96
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,347.8,256.63
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,295.46,217.76
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,210.81,156.08
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,143.76,108.47
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,124.48,94.18
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,105.63,79.84
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,86.54,64.74
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,67.63,52.11
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,50.39,37.32
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,32.84,22.02
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,19.3,9.59
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.26,12.73
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,49.13,33.92
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,73.47,54.39
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,102.49,78.55
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,137.73,107.47
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,138.24,107.34
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,143.33,110.64
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,90.92,68.2
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,42.51,28.87
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,188.8,146.44
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,342.28,265.19
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,329.16,253.38
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,314.85,240.96
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,382.38,292.32
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,450.68,343.32
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,390.91,296.84
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,323.2,244.43
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,538.95,409.28
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,748.23,561.38
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,563.04,423.72
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,377.97,283.1
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,579.97,435.82
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,777.4,577.13
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,483.45,364.48
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,188.14,140.14
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,178.16,132.86
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,168.21,125.24
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,132.92,98.09
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,97.88,70.97
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,177.85,132.77
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,256.61,192.39
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,222.94,166.96
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,189.55,141.82
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,284.72,214.45
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,375.87,282.12
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,232.65,175.25
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,91.02,66.35
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,91.97,67.41
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,92.89,68.34
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,101.32,75.38
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,109.54,82.33
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,132.37,100.58
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,152.98,116.99
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,132.47,101.41
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,112.58,86.17
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,92.31,70.01
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,72.42,56.67
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,54.07,40.76
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,35.48,24.39
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,21.24,11.0
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.8,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,23.18,12.01
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,46.23,31.94
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,68.51,50.75
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,95.43,73.24
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,122.97,95.94
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,106.49,82.09
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,90.81,68.78
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,116.59,89.31
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,142.34,109.48
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,153.74,118.1
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,165.25,126.77
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,162.77,124.38
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,160.46,122.2
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,141.39,106.73
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,122.58,91.56
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,125.02,93.29
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,127.46,95.0
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,194.35,146.67
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,261.54,197.39
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,236.48,178.04
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,211.62,159.08
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,155.13,115.56
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,99.04,71.99
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,122.34,90.1
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,145.54,107.92
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,171.93,128.12
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,198.07,147.99
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,266.12,199.02
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,333.22,248.25
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,211.89,158.13
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,91.07,65.88
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,129.38,95.91
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,167.16,125.07
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,207.43,155.89
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,246.7,185.69
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,198.52,149.68
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,150.86,113.63
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,201.97,153.63
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,244.9,186.67
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,236.62,180.41
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,226.83,172.92
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,184.85,141.14
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,149.6,114.58
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,129.29,99.26
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,109.61,84.16
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,89.21,67.77
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,69.08,54.01
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,51.49,38.61
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,33.68,22.84
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,19.31,9.25
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.91,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.64
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.81,9.67
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,27.99,17.49
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,39.11,26.86
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,50.23,36.11
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,59.92,43.92
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,69.61,51.58
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,91.93,69.47
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,114.5,87.29
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,191.11,147.89
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,278.03,214.54
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,286.55,219.87
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,294.79,225.19
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,359.3,273.03
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,424.39,319.91
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,442.41,331.92
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,460.36,343.99
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,402.74,300.13
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,338.22,251.39
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,335.17,248.96
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,332.09,246.29
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,486.74,358.7
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,638.61,462.88
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,526.28,383.05
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,420.52,307.64
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,533.82,389.05
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,639.69,461.07
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,521.91,378.86
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,408.28,298.48
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,228.47,169.11
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,49.43,33.07
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,164.25,122.21
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,276.43,206.76
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,374.76,280.63
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,463.01,345.19
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,349.11,261.73
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,242.67,182.53
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,234.77,177.32
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,226.59,171.56
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,191.78,145.67
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,157.95,120.25
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,166.76,127.17
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,167.93,127.75
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,143.78,109.22
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,120.19,91.06
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,97.33,73.43
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,79.27,62.45
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,59.9,45.64
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,40.33,28.36
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,23.84,12.34
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,9.44
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,41.6,27.88
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,62.81,45.67
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,87.34,66.02
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,111.98,86.15
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,176.17,138.06
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,238.75,187.63
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,239.89,187.29
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,238.85,185.13
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,356.52,276.86
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,472.31,363.84
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,507.24,387.86
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,541.44,411.4
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,546.16,411.73
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,548.39,410.41
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,611.53,455.89
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,683.85,506.5
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,621.94,458.88
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,565.38,415.32
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,619.21,454.0
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,672.44,491.2
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,690.03,503.02
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,706.51,514.28
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,720.62,524.03
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,728.99,529.99
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,522.96,384.28
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,322.17,236.83
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,321.99,237.34
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,321.71,237.21
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,328.79,242.54
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,335.58,247.67
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,444.39,329.63
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,546.87,404.5
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,494.85,366.61
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,445.75,331.24
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,389.11,290.06
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,332.65,248.7
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,232.47,174.36
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,137.05,101.97
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,153.59,115.45
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,169.0,127.92
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,144.77,109.49
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,121.03,91.35
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,104.52,78.76
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,88.07,65.97
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,71.72,52.98
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,55.5,42.0
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,41.06,29.44
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,16.24
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.95,5.28
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,28.78,15.66
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,63.87,45.71
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,97.84,74.24
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,132.41,103.14
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,167.97,132.33
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,336.6,269.01
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,514.19,406.53
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,424.56,333.84
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,288.74,224.23
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,389.85,302.5
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,497.43,382.09
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,404.51,309.59
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,304.7,231.22
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,415.88,314.87
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,538.27,402.52
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,581.82,432.13
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,625.42,461.83
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,652.76,479.66
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,686.54,501.68
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,686.71,500.51
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,692.9,503.6
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,710.35,513.72
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,720.68,519.04
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,733.01,527.31
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,743.78,534.49
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,735.53,528.97
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,726.13,522.89
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,583.87,423.9
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,448.99,327.53
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,575.2,422.01
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,688.4,502.35
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,672.88,491.69
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,654.1,479.65
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,451.75,335.75
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,277.1,205.95
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,407.44,308.96
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,515.17,388.01
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,454.77,340.4
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,407.01,302.87
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,334.81,248.21
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,282.49,209.73
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,253.92,182.74
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,212.79,143.5
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,164.3,103.23
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,114.53,64.74
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,71.94,40.59
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,44.88,32.91
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,38.92,27.6
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,31.92,21.08
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.6,8.82
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,27.61,14.48
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,65.65,46.84
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,102.85,77.97
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,146.62,114.37
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,186.5,147.15
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,335.83,268.34
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,497.03,394.61
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,551.65,434.72
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,607.52,475.14
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,544.02,421.67
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,448.38,343.86
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,619.63,476.33
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,791.2,599.16
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,770.08,579.83
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,731.39,546.0
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,821.41,612.59
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,903.65,666.32
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,803.96,593.0
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,673.4,492.45
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,644.9,471.33
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,615.13,448.74
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,649.1,472.98
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,681.96,495.95
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,654.91,475.99
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,627.69,456.24
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,671.55,488.44
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,713.2,518.31
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,625.23,455.42
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,542.0,395.51
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,502.64,367.94
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,464.03,340.52
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,543.09,400.57
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,609.4,449.37
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,613.68,456.12
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,604.95,452.68
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,557.88,416.96
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,510.57,380.56
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,431.0,319.83
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,375.05,277.4
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,348.24,254.87
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,305.75,217.2
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,242.93,170.78
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,203.99,145.65
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,165.41,115.98
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,128.47,88.67
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,87.11,57.81
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,51.25,38.15
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,43.1,30.98
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.48,23.03
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.11,8.36
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,10.12,2.5
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,15.43,7.01
