Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,21.7,12.29
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,27.99,17.5
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,39.11,26.62
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,50.24,35.62
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,67.67,49.63
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,85.18,63.52
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,94.57,70.62
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,103.95,77.65
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,105.86,78.89
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,107.8,80.17
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,144.21,108.29
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,180.82,136.05
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,179.65,134.82
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,178.54,133.75
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,184.36,138.02
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,190.17,142.29
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,203.34,152.12
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,216.43,161.84
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,222.56,165.99
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,228.61,170.09
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,212.16,157.64
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,195.78,145.28
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,215.72,160.29
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,235.44,175.0
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,283.08,210.33
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,330.0,244.63
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,196.38,145.62
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.69
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,58.62,40.52
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,54.24,37.24
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,41.63,27.37
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,29.03,17.46
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,24.67,14.04
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,20.31,10.61
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,103.58,76.63
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,183.14,138.3
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,123.54,92.53
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,62.85,45.09
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,129.59,97.0
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,185.04,138.27
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,160.21,110.75
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,118.11,71.44
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,78.77,50.01
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,57.62,43.7
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,47.25,34.6
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,38.24,26.19
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.73,6.57
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,18.34,7.47
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,38.42,25.5
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,58.53,42.66
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,82.37,62.7
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,106.15,82.37
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,101.27,78.05
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,97.16,74.27
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,160.02,125.1
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,232.28,182.1
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,267.28,208.38
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,302.59,234.53
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,329.33,253.94
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,355.92,273.02
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,418.19,318.69
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,489.95,369.88
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,529.48,396.59
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,568.9,422.64
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,641.57,471.55
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,721.98,522.69
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,654.35,471.49
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,592.2,425.0
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,641.87,456.09
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,690.27,483.7
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,641.12,453.51
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,592.39,423.38
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,529.95,383.07
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,471.77,343.94
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,513.91,375.41
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,553.05,403.89
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,488.5,358.82
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,425.97,314.77
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,385.53,286.86
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,346.21,259.16
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,340.87,256.01
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,334.99,252.29
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,312.32,235.82
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,289.87,219.45
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,266.97,202.65
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,244.36,185.9
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,214.11,163.14
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,189.32,144.48
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,199.24,149.0
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,199.51,144.17
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,160.97,113.94
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,123.77,86.16
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,89.47,63.61
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,65.74,50.83
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,50.4,37.36
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,34.39,22.98
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.72,4.2
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,103.45,79.63
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,213.45,167.21
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,226.33,176.29
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,238.14,184.55
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,287.57,222.07
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,338.0,259.56
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,364.82,278.68
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,391.32,297.47
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,524.66,397.35
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,663.25,496.75
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,685.57,510.42
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,706.29,523.64
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,609.06,450.83
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,509.04,375.34
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,461.69,340.9
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,414.5,306.06
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,693.41,518.19
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,945.96,690.95
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,937.8,683.42
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,926.54,675.95
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,910.34,664.01
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,891.21,650.27
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,793.86,582.99
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,702.32,513.06
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,745.15,550.62
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,773.65,573.75
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,735.92,548.25
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,696.35,521.68
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,614.32,459.59
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,549.03,409.18
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,535.6,401.39
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,508.35,381.42
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,456.52,340.45
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,405.79,299.4
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,353.29,256.48
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,299.1,211.48
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,247.03,167.72
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,198.47,127.43
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,150.0,89.8
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,106.39,60.03
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,65.51,39.73
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,48.59,35.86
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,40.31,28.5
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.56,20.32
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,15.94,1.75
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,30.09,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,81.08,47.97
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,152.63,113.45
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,227.14,176.24
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,291.94,231.36
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,363.79,290.98
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,430.72,344.78
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,499.58,398.66
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,555.17,440.6
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,612.04,482.44
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,664.85,519.87
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,715.88,554.48
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,757.95,582.86
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,798.7,610.05
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,835.73,633.12
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,866.01,651.27
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,892.62,668.16
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,916.61,683.26
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,935.47,693.84
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,951.48,702.55
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,959.92,707.04
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,965.13,709.52
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,965.67,707.9
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,962.91,704.25
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,953.53,697.78
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,940.97,689.33
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,923.91,677.99
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,903.84,664.71
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,879.13,648.06
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,851.69,629.61
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,819.62,607.02
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,785.21,582.86
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,746.23,557.58
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,705.4,530.75
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,659.53,496.93
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,610.67,460.37
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,561.78,422.97
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,512.48,384.44
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,460.26,342.95
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,408.93,301.17
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,355.81,257.56
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,300.92,211.9
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,248.19,167.53
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,198.82,126.6
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,149.63,88.64
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,105.31,58.87
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,63.43,38.77
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,48.17,35.33
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.06,28.11
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.7,20.2
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.02,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,42.48,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,115.66,67.99
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,189.53,140.66
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,273.7,212.01
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,339.32,268.44
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,411.03,328.1
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,474.52,379.07
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,539.91,429.9
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,594.8,470.66
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,650.3,509.41
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,699.79,542.53
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,744.31,571.48
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,785.62,598.74
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,825.27,624.58
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,859.39,645.1
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,891.16,663.86
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,916.19,679.29
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,938.34,692.83
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,954.59,701.09
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,967.63,707.32
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,975.47,711.38
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,979.93,713.36
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,976.57,709.21
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,969.78,703.0
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,959.75,695.98
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,946.48,686.96
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,928.3,675.08
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,907.11,661.3
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,881.15,644.16
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,852.45,625.23
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,819.37,603.54
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,784.04,580.23
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,744.7,553.86
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,703.48,526.03
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,656.96,492.14
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,607.7,455.59
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,557.99,418.11
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,507.94,379.43
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,456.18,338.51
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,405.11,297.09
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,351.79,253.52
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,296.8,207.9
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,243.55,163.18
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,193.44,121.73
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,143.98,83.79
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,99.32,54.24
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,58.36,35.93
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,46.64,34.01
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.19,26.5
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.33,18.15
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.84,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,40.81,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,110.82,63.28
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,180.86,134.09
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,258.83,200.22
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,324.85,255.89
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,397.07,314.59
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,458.84,363.26
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,523.74,412.59
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,578.93,453.6
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,632.69,492.32
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,682.62,525.03
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,732.3,556.84
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,773.82,583.18
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,813.83,608.16
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,843.87,624.9
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,876.93,643.49
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,901.55,657.6
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,923.42,669.94
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,941.33,678.39
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,956.2,684.94
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,963.69,688.23
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,967.89,689.62
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,967.24,687.32
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,963.27,683.12
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,953.23,676.63
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,939.96,668.26
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,922.14,657.13
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,901.28,644.16
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,875.33,627.97
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,846.64,610.04
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,814.08,588.35
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,779.12,565.07
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,739.28,540.65
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,697.58,514.64
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,564.29,417.01
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,463.13,340.53
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,487.39,360.99
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,495.17,366.6
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,356.12,264.04
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,258.11,192.46
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,251.26,187.7
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,236.3,175.92
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,222.65,156.92
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,187.17,117.56
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,139.29,80.76
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,95.14,51.67
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,53.63,33.71
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,43.26,31.29
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,35.74,24.53
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,26.96,16.17
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,28.79,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,76.55,40.86
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,149.27,109.62
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,223.62,171.5
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,287.69,224.82
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,358.67,281.94
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,423.52,332.01
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,489.37,381.09
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,544.78,420.66
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,601.48,459.71
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,511.02,387.94
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,386.26,290.64
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,486.9,364.95
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,602.33,444.3
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,563.59,411.06
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,510.2,369.6
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,651.32,469.74
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,797.24,566.41
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,789.35,557.71
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,778.23,549.02
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,782.83,552.5
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,780.77,551.66
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,827.31,582.16
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,866.87,607.46
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,810.99,570.77
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,753.41,533.27
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,824.43,588.7
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,880.65,627.7
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,855.69,611.98
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,828.17,595.39
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,715.76,518.89
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,617.3,446.62
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,577.29,420.22
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,541.37,395.73
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,577.15,426.92
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,593.79,442.16
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,518.84,386.4
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,459.82,342.21
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,402.42,299.25
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,355.49,263.78
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,310.99,229.92
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,268.27,196.88
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,221.9,162.2
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,178.71,130.84
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,146.07,106.13
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,114.84,83.25
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,85.76,67.45
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,66.33,50.74
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,48.32,35.0
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,29.73,18.17
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,15.92,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,30.45,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,85.41,44.35
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,153.05,112.51
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,227.16,174.59
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,290.81,227.37
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,364.21,285.77
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,424.59,332.17
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,488.24,379.2
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,543.44,417.93
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,599.9,455.82
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,649.59,486.23
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,699.32,514.38
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,741.07,540.05
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,779.02,563.12
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,812.55,583.2
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,844.0,601.91
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,870.19,618.47
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,893.88,633.55
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,910.35,645.01
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,923.87,654.73
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,801.24,573.15
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,659.9,472.15
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,623.47,447.23
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,586.66,420.87
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,650.46,466.51
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,714.16,510.48
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,739.89,529.86
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,762.84,547.58
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,797.76,577.11
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,820.66,594.83
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,788.35,574.16
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,753.22,551.93
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,714.38,526.66
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,674.0,498.58
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,508.97,377.9
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,381.34,281.4
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,445.52,332.88
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,489.33,364.81
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,435.33,322.34
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,385.3,282.23
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,333.06,239.97
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,282.83,198.51
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,206.1,144.61
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,170.77,126.64
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,142.96,97.11
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,96.2,56.56
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,56.95,43.07
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,48.56,35.72
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,38.17,26.46
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,27.18,15.9
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,28.59,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,80.7,39.62
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,147.41,108.46
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,219.4,169.5
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,282.07,222.38
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,351.54,279.11
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,415.81,329.93
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,481.14,379.88
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,536.42,421.65
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,593.01,463.43
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,643.26,498.81
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,693.76,532.62
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,735.43,560.3
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,773.13,585.0
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,808.86,607.53
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,842.91,628.75
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,868.68,644.98
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,891.91,659.58
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,910.18,669.59
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,920.65,674.51
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,772.81,569.85
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,601.0,440.11
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,568.01,416.82
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,530.43,389.5
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,587.66,431.27
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,638.44,467.65
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,763.42,563.4
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,867.85,637.18
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,843.52,620.37
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,816.67,602.74
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,726.63,538.31
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,647.76,477.81
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,666.46,497.81
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,671.21,506.41
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,625.43,472.44
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,579.95,438.27
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,532.1,401.67
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,481.28,362.1
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,431.07,322.01
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,381.23,281.19
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,313.46,229.28
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,267.23,195.79
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,229.86,160.58
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,180.6,114.57
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,133.18,79.15
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,91.0,52.85
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,52.76,39.6
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,46.35,33.98
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.29,24.94
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.63,14.45
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,27.6,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,77.84,35.69
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,146.71,107.76
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,221.66,171.5
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,124.66,97.36
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.74
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,105.67,81.88
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,213.83,168.86
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,404.03,322.82
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,600.4,474.8
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,543.23,424.98
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,453.79,351.3
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,466.53,359.34
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,476.74,365.02
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,485.6,369.25
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,492.81,372.24
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,518.44,390.1
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,543.51,407.4
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,619.29,462.37
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,702.63,521.14
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,756.3,560.01
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,814.31,601.39
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,752.63,555.03
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,690.54,508.55
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,811.82,603.71
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,912.81,674.64
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,590.34,446.79
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,272.54,201.62
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,561.08,427.12
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,821.12,612.33
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,542.21,410.67
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,293.83,218.0
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,495.2,378.27
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,673.44,512.95
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,628.53,478.41
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,582.64,443.46
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,354.29,270.98
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,183.17,137.83
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,250.53,190.02
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,305.63,230.99
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,300.79,222.21
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,274.97,192.44
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,143.62,97.03
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,70.58,51.68
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,85.63,52.6
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,79.63,42.96
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,43.56,31.82
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,40.81,29.23
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,32.39,21.6
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.25,12.22
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,14.74,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,30.79,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,84.91,36.27
