Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,153.74,112.55
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,230.19,177.71
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,158.56,124.47
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,64.4,47.51
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,158.78,125.21
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,264.18,209.41
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,309.48,243.96
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,355.79,278.66
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,433.82,337.5
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,507.42,391.59
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,573.19,439.88
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,650.32,495.26
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,590.18,446.47
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,521.84,391.92
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,572.13,428.51
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,622.75,464.37
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,602.81,447.12
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,581.03,429.0
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,625.89,461.21
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,670.04,492.27
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,675.88,495.86
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,680.66,498.98
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,607.61,446.04
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,533.0,391.67
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,590.65,433.7
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,642.42,470.37
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,670.96,493.26
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,694.02,512.24
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,619.07,457.59
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,551.08,407.65
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,587.74,437.49
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,612.58,457.52
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,552.18,412.66
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,500.09,373.84
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,430.87,322.5
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,372.94,279.3
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,363.39,271.95
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,341.93,254.37
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,307.02,226.19
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,263.65,190.47
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,211.41,151.9
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,171.62,124.65
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,138.55,99.93
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,107.36,77.76
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,79.89,62.55
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,61.62,46.8
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,43.46,30.79
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,25.82,13.69
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,18.43,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,49.74,17.34
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,115.2,83.54
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,184.09,141.68
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,235.06,184.96
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,282.75,224.41
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,364.66,289.69
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,455.38,359.53
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,513.81,402.61
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,570.76,443.57
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,534.21,411.7
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,478.93,365.97
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,561.43,427.69
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,657.93,496.98
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,743.78,558.43
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,828.37,614.24
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,854.41,629.8
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,877.97,644.17
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,896.13,654.06
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,911.56,662.23
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,855.95,623.27
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,789.92,572.71
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,855.95,621.78
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,915.24,660.24
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,905.78,653.39
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,893.38,645.31
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,804.77,583.84
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,717.51,518.76
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,595.94,433.4
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,481.87,351.08
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,432.71,316.66
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,385.11,282.69
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,504.66,373.59
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,608.18,448.92
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,593.76,440.23
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,569.29,423.89
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,391.89,292.45
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,259.73,192.88
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,326.65,242.54
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,370.11,268.9
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,318.5,226.76
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,269.14,186.14
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,218.9,144.91
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,172.21,107.76
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,126.5,75.13
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,86.26,51.94
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,55.17,41.24
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,47.63,34.64
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,35.48,23.83
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.63,10.57
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,25.7,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,72.03,23.77
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,139.77,101.19
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,210.68,161.52
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,274.53,215.26
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,345.18,272.75
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,407.62,321.94
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,471.22,370.24
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,526.63,410.89
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,583.39,451.24
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,632.13,484.79
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,680.65,517.19
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,722.81,544.63
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,763.86,571.01
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,798.5,591.57
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,828.51,608.85
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,854.4,624.54
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,877.82,638.61
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,684.63,502.35
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,459.85,334.98
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,701.64,515.39
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,923.41,664.71
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,921.56,660.15
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,916.63,655.76
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,783.13,563.79
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,645.5,462.78
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,759.45,550.02
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,855.75,618.26
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,829.75,600.66
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,801.38,582.47
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,768.94,561.5
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,734.6,539.16
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,695.27,512.81
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,654.57,484.93
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,580.81,430.16
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,520.14,384.42
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,464.83,343.57
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,412.53,304.77
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,356.48,263.46
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,303.09,224.21
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,238.13,176.92
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,181.46,136.02
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,158.57,119.19
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,136.31,102.58
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,114.15,85.87
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,92.87,69.49
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,71.95,55.45
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,51.6,37.91
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,33.43,22.05
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,4.21
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.79,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.68,1.52
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,37.67,25.23
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,66.71,48.54
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,182.2,140.36
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,300.66,230.45
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,404.5,307.8
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,503.78,379.01
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,521.87,388.58
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,538.46,397.44
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,426.76,315.65
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,298.63,220.61
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,408.8,300.53
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,512.03,371.33
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,439.95,319.46
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,368.44,268.26
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,637.73,465.63
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,886.94,631.97
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,773.31,550.44
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,657.92,468.69
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,490.21,354.09
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,324.82,235.94
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,488.78,355.84
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,640.73,460.23
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,685.41,494.92
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,715.73,520.0
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,677.36,493.84
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,638.01,467.05
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,597.83,439.78
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,555.14,409.79
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,441.24,326.58
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,357.18,264.8
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,327.02,242.98
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,296.48,220.18
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,276.61,204.19
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,246.15,178.92
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,212.15,147.08
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,168.42,106.86
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,123.58,75.41
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,84.23,53.34
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,57.87,43.68
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,48.78,35.67
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,34.95,23.32
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,21.71,8.12
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,19.56,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,51.6,9.65
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,125.24,90.29
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,195.22,149.75
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,257.84,202.49
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,327.29,259.23
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,389.16,308.46
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,455.46,359.46
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,393.85,308.91
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,314.74,243.78
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,490.88,380.58
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,674.21,514.21
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,630.47,475.97
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,568.71,426.31
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,694.49,518.2
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,824.9,605.12
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,719.87,527.95
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,590.12,431.18
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,678.35,493.82
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,766.02,552.62
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,719.0,517.39
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,669.84,481.61
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,562.16,405.91
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,450.9,326.13
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,300.2,219.67
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,151.05,109.77
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,393.62,290.8
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,624.55,451.12
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,624.03,450.1
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,621.13,449.06
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,635.22,461.26
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,642.01,468.09
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,609.06,445.53
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,577.98,424.13
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,570.65,421.73
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,551.56,409.61
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,413.6,308.06
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,313.06,233.4
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,349.02,259.57
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,359.48,262.22
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,261.67,190.88
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,196.46,147.56
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,192.55,136.83
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,168.65,108.65
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,124.08,77.54
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,85.1,55.69
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,61.24,46.51
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,54.15,40.13
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,37.46,25.26
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,20.11,5.72
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,16.53,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,44.0,4.26
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,109.15,77.88
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,175.67,134.2
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,244.29,191.38
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,313.2,247.7
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,373.86,296.2
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,438.67,346.51
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,494.17,388.17
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,551.56,430.14
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,604.89,468.03
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,655.4,503.18
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,698.58,532.84
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,740.87,561.45
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,776.23,583.15
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,810.01,603.54
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,762.03,564.47
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,701.11,515.74
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,798.27,586.42
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,893.12,649.92
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,898.51,652.01
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,904.32,655.2
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,906.51,656.15
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,905.68,655.27
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,843.26,611.77
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,778.35,563.01
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,531.06,389.68
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,291.24,212.81
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,554.67,413.94
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,791.88,581.04
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,759.41,558.18
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,724.75,535.4
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,685.63,508.97
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,645.13,480.96
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,599.4,447.6
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,551.3,411.89
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,503.04,375.97
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,455.02,339.17
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,359.38,266.86
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,295.3,220.08
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,283.43,206.49
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,254.68,175.97
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,205.35,135.51
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,159.92,99.93
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,115.49,69.46
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,76.35,48.86
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,54.74,40.99
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,45.9,33.15
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,32.76,21.28
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,20.08,3.8
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,27.25,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,74.29,4.6
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,151.26,108.42
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,232.93,178.46
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,298.63,234.83
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,371.28,295.15
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,341.1,271.58
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,279.98,221.5
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,306.3,241.11
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,330.77,258.45
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,334.16,258.9
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,326.36,250.81
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,357.45,273.55
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,388.41,295.83
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,448.83,339.58
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,501.31,376.75
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,515.74,385.85
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,529.25,394.44
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,607.81,451.06
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,693.8,511.04
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,744.19,547.13
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,798.76,585.67
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,744.01,543.83
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,692.99,504.87
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,801.1,588.89
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,893.4,653.31
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,873.85,639.91
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,851.53,625.43
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,772.05,569.89
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,696.96,512.27
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,457.65,340.89
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,235.82,174.09
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,210.87,156.01
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,186.16,137.63
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,219.53,163.1
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,251.7,187.47
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,259.87,194.32
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,269.61,202.34
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,285.14,213.98
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,289.5,216.28
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,276.28,202.97
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,247.53,175.26
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,203.6,135.46
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,148.43,87.3
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,101.77,55.71
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,60.93,36.19
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,43.48,31.44
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,38.42,26.81
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.37,17.55
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.46
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.44,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.82,9.02
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,30.9,19.42
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,46.42,32.46
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,62.51,45.82
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,185.98,147.31
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,319.52,253.79
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,449.46,356.64
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,593.52,466.77
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,559.57,435.83
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,504.69,389.51
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,640.74,494.36
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,775.08,590.1
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,628.51,478.56
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,437.71,328.76
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,669.23,507.53
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,883.52,657.48
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,823.4,611.6
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,737.14,543.0
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,837.82,620.07
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,923.1,677.14
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,921.73,674.08
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,917.06,669.55
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,796.09,584.97
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,667.16,486.62
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,580.48,424.88
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,495.7,363.18
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,505.77,371.24
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,513.9,377.55
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,556.2,409.99
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,590.48,436.12
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,627.17,468.43
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,646.24,486.51
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,593.32,446.33
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,542.87,407.68
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,494.61,371.15
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,446.62,333.81
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,395.63,292.73
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,346.08,251.93
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,295.41,210.18
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,247.4,170.28
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,198.62,130.67
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,154.69,96.97
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,110.71,67.64
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,73.08,48.98
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,57.11,42.85
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,51.14,37.26
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,34.7,22.42
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.55,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,43.59,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,118.67,83.38
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,190.16,144.2
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,255.28,199.44
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,328.46,260.14
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,390.52,310.25
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,460.74,365.04
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,516.34,407.83
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,573.48,450.8
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,542.65,422.84
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,493.07,380.7
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,504.89,386.74
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,504.75,383.79
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,666.02,506.1
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,823.35,616.68
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,848.67,631.81
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,871.44,646.02
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,818.29,606.91
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,746.02,550.54
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,836.07,618.62
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,914.72,671.64
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,912.51,667.84
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,911.48,665.52
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,901.67,658.56
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,888.74,649.7
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,775.31,568.77
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,663.58,482.63
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,614.15,447.8
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,567.28,414.18
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,656.36,485.62
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,724.75,538.99
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,684.99,510.62
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,641.75,479.26
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,594.93,444.45
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,548.3,409.09
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,499.59,372.27
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,450.91,334.42
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,396.33,290.71
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,345.87,249.14
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,293.59,206.02
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,243.73,164.52
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,193.43,123.66
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,147.69,88.74
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,102.67,59.49
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,63.98,42.22
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,50.59,37.24
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,43.19,30.56
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,29.87,18.33
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.82,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.85,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,24.97,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,100.88,70.34
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,172.45,131.06
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,244.71,191.91
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,319.26,253.83
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,387.33,308.96
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,465.49,370.21
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,522.81,413.46
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,581.76,456.68
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,636.38,495.85
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,692.11,533.87
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,732.16,559.39
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,773.69,585.64
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,809.77,607.74
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,844.12,628.42
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,869.81,644.35
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,887.96,655.26
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,905.44,664.77
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,920.0,672.38
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,927.12,676.28
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,931.0,678.2
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,928.63,674.79
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,922.96,669.4
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,911.97,662.01
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,897.84,652.68
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,879.02,640.57
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,857.3,626.6
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,830.09,608.75
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,800.31,589.16
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,766.0,566.43
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,729.64,542.19
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,688.06,512.9
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,645.74,482.08
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,599.12,447.67
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,551.83,411.99
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,501.76,373.34
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,451.71,333.75
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,399.22,291.45
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,344.77,246.86
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,291.46,202.89
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,240.52,160.53
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,189.63,119.53
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,143.26,84.54
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,97.65,55.56
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,58.68,44.37
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,48.42,35.55
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,41.74,29.42
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,28.34,16.96
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,15.2,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.15,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,90.91,62.77
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,156.96,118.96
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,221.21,173.19
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,300.51,238.71
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,368.78,294.07
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,443.92,353.34
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,500.68,396.44
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,563.37,442.66
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,619.15,482.95
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,676.26,523.18
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,718.32,550.37
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,759.27,576.43
