Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,793.97,597.76
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,830.3,620.02
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,855.75,635.91
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,878.59,650.09
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,897.41,660.29
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,908.84,665.61
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,916.18,669.44
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,920.34,671.31
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,922.29,670.78
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,920.95,668.21
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,910.27,660.99
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,896.39,651.82
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,877.63,639.52
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,855.86,625.3
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,828.62,607.23
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,798.7,587.38
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,764.37,564.69
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,727.8,540.35
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,687.35,512.31
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,645.17,481.55
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,598.58,447.05
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,548.57,409.36
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,498.0,370.99
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,447.31,331.36
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,394.39,288.35
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,342.49,245.15
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,289.09,200.66
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,234.56,155.13
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,182.81,112.82
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,135.01,76.49
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,88.21,47.34
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,47.71,35.07
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,41.19,29.4
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,35.99,24.55
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,24.74,13.82
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,16.71,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,41.13,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,119.88,83.15
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,196.13,148.12
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,261.05,202.38
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,336.86,263.49
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,399.32,312.64
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,465.69,363.04
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,284.92,224.99
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,65.74,47.5
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,137.07,104.32
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,210.75,160.83
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,291.34,222.16
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,366.44,277.99
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,595.8,452.58
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,816.43,606.61
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,633.03,473.61
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,412.19,306.25
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,661.45,496.28
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,894.17,656.67
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,901.01,659.19
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,904.73,661.75
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,902.78,660.71
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,901.83,660.49
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,891.31,653.68
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,877.66,644.94
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,859.01,631.69
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,837.38,616.56
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,811.07,599.52
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,782.14,580.67
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,748.57,558.55
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,712.74,534.71
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,611.29,458.15
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,530.44,395.22
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,523.1,391.76
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,507.85,381.12
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,477.71,358.35
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,437.65,326.16
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,372.14,274.56
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,323.81,236.82
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,281.22,199.15
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,227.05,150.29
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,175.93,108.44
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,129.14,73.1
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,83.25,44.8
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,44.69,32.64
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,40.14,28.62
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,34.74,23.56
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,23.19,12.34
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,38.82,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,124.36,86.98
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,200.48,154.08
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,265.32,210.01
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,340.92,272.92
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,402.44,322.03
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,467.47,371.61
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,523.49,413.0
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,580.93,453.78
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,629.87,486.1
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,678.54,516.4
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,666.0,503.25
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,639.85,480.41
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,732.42,546.46
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,824.17,605.38
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,849.36,618.52
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,871.95,630.59
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,888.09,638.51
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,901.25,644.63
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,908.47,648.38
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,912.52,650.31
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,913.29,650.92
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,914.92,652.22
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,904.06,645.13
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,889.97,636.21
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,781.03,562.58
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,673.7,483.1
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,741.69,537.5
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,792.66,574.29
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,758.6,552.24
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,722.18,529.17
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,681.23,501.68
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,638.53,471.43
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,591.71,437.64
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,541.65,400.72
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,491.55,362.57
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,441.28,323.15
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,388.0,280.55
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,335.52,237.43
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,281.88,193.07
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,227.16,147.75
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,175.07,105.82
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,126.64,69.82
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,79.85,41.96
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,43.3,31.31
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,37.77,26.45
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,31.85,20.98
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,21.5,10.57
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,44.26,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,131.54,90.3
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,211.61,159.7
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,278.67,216.15
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,353.03,276.63
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,414.1,325.21
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,478.51,374.61
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,534.03,415.87
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,590.83,456.89
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,569.4,436.57
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,529.28,402.83
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,649.73,491.91
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,765.76,571.0
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,715.85,531.34
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,645.37,475.8
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,765.48,563.35
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,878.02,636.6
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,729.09,531.66
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,556.38,403.71
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,742.78,542.44
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,912.5,655.47
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,910.83,651.45
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,905.91,647.23
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,721.14,521.97
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,529.67,381.77
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,696.39,508.28
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,838.49,606.62
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,811.63,588.03
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,782.2,569.23
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,747.86,547.43
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,711.48,523.94
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,669.36,494.52
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,626.64,464.05
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,580.31,430.28
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,533.26,395.14
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,483.12,356.82
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,433.09,317.52
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,380.94,275.68
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,326.81,231.45
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,273.81,187.86
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,223.28,146.09
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,172.84,105.86
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,126.89,72.36
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,81.9,46.22
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,49.79,36.8
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,43.19,31.0
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,35.85,24.23
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,22.59,10.82
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,10.81,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.85,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,32.49,18.79
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,56.74,40.12
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,93.02,70.28
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,126.87,98.16
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,160.46,125.25
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,194.78,152.3
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,219.12,170.51
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,242.92,187.85
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,308.33,237.59
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,384.46,293.7
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,398.04,301.58
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,401.67,302.49
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,408.93,305.69
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,415.14,308.08
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,424.13,313.19
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,432.58,317.86
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,413.17,302.35
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,393.54,286.95
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,451.09,327.7
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,507.92,366.71
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,475.14,342.27
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,442.64,318.67
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,496.05,356.7
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,550.04,393.95
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,560.91,400.88
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,570.39,407.19
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,618.93,443.4
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,660.17,473.82
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,619.33,445.91
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,580.03,419.28
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,608.29,444.4
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,619.4,455.65
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,569.94,419.97
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,522.63,385.15
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,469.35,345.48
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,422.69,309.75
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,372.05,269.45
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,318.59,225.44
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,266.53,182.61
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,217.0,141.75
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,167.14,102.24
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,121.95,69.7
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,78.41,44.94
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,50.17,36.93
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,42.95,30.61
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,35.18,23.47
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,21.87,9.46
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,31.14,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,115.28,76.96
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,190.16,142.6
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,254.27,196.74
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,329.03,257.71
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,391.58,307.47
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,458.23,358.55
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,512.93,399.16
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,569.01,439.58
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,513.34,393.96
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,426.79,325.1
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,406.54,308.4
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,373.68,281.91
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,450.78,338.33
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,521.09,388.26
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,526.1,390.08
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,529.66,391.26
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,709.74,525.58
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,880.45,641.86
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,747.46,546.86
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,597.93,435.03
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,495.81,362.26
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,400.33,292.28
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,555.09,406.33
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,702.66,510.16
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,766.39,560.16
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,816.63,597.45
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,714.82,524.16
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,621.86,453.55
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,486.69,357.26
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,361.32,265.41
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,497.32,371.73
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,608.66,454.35
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,562.81,419.6
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,516.46,384.46
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,467.54,347.08
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,415.87,306.64
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,364.52,264.76
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,314.01,222.67
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,262.29,179.79
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,213.18,139.12
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,163.45,99.31
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,117.14,65.74
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,73.07,41.36
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,46.91,34.18
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,40.14,28.21
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,32.05,20.81
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,19.9,7.15
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,8.85,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,18.03,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,83.79,54.71
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,142.73,107.01
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,203.96,158.27
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,271.46,213.3
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,337.91,265.07
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,401.77,312.74
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,456.78,352.99
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,513.86,393.44
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,564.09,427.79
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,615.09,461.75
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,657.25,490.52
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,702.18,520.77
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,736.08,542.64
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,768.31,563.27
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,616.23,453.66
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,449.77,330.11
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,490.32,359.39
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,537.16,391.43
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,703.68,513.46
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,860.15,622.42
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,856.9,618.04
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,850.93,613.31
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,522.59,386.59
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,195.98,142.78
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,503.93,375.99
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,787.8,572.17
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,761.95,552.53
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,734.25,533.85
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,615.47,448.19
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,512.6,372.29
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,556.86,408.7
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,587.19,433.13
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,546.63,403.79
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,503.6,372.2
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,456.96,336.7
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,411.16,301.03
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,362.44,262.57
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,314.9,224.3
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,265.75,185.01
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,219.68,148.31
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,172.76,112.03
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,129.6,81.38
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,88.76,58.08
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,64.8,49.19
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,53.78,39.56
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,38.23,25.75
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.72,5.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,28.68,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,112.44,73.17
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,187.2,139.7
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,251.26,193.35
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,326.04,253.23
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,388.34,300.29
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,454.57,347.3
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,509.79,387.1
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,566.4,426.75
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,614.77,459.58
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,662.94,491.19
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,704.23,516.73
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,741.89,539.58
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,669.26,485.34
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,574.94,414.58
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,570.63,411.04
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,572.36,410.57
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,518.13,370.95
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,455.69,325.91
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,460.16,328.96
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,464.28,331.28
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,687.52,491.19
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,886.07,617.33
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,875.53,608.96
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,861.85,601.41
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,842.05,589.61
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,819.34,575.97
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,792.67,560.26
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,763.4,542.78
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,640.27,458.18
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,535.82,382.43
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,582.21,421.02
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,610.0,443.76
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,560.98,408.65
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,513.8,374.25
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,463.93,337.38
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,414.2,299.29
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,362.13,257.77
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,308.04,213.83
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,255.38,170.82
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,205.24,129.95
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,155.23,91.13
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,109.66,59.78
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,66.07,37.77
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,45.84,33.08
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,38.5,26.62
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,29.88,18.72
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.1,1.59
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,35.81,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,120.68,77.51
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,200.04,149.42
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,265.89,205.45
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,339.3,265.63
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,399.65,312.92
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,463.42,360.36
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,518.15,399.01
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,574.15,436.35
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,621.44,465.2
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,665.93,489.44
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,706.76,514.04
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,746.21,537.4
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,778.0,555.58
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,807.4,572.19
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,831.84,587.63
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,853.61,601.5
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,868.33,609.85
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,879.97,616.4
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,791.85,558.21
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,692.7,487.67
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,792.21,559.73
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,877.03,613.95
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,866.08,606.01
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,852.08,597.36
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,756.92,535.07
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,663.14,468.54
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,716.87,511.8
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,755.36,541.39
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,720.52,519.13
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,683.64,494.86
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,547.06,396.76
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,437.34,315.87
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,422.17,306.4
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,404.61,294.31
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,414.93,301.84
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,404.79,291.27
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,353.54,250.6
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,303.71,210.32
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,252.43,169.04
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,204.07,130.3
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,155.54,93.52
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,111.73,64.08
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,70.17,43.27
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,51.8,37.88
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,42.02,29.36
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,31.66,19.92
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,20.3,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,99.01,61.98
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,168.7,125.25
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,232.34,179.21
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,304.18,238.66
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,365.96,288.3
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,435.87,342.3
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,491.77,383.94
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,549.29,425.43
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,598.11,459.36
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,646.98,492.41
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,688.32,518.23
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,728.55,542.26
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,761.11,560.97
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,789.02,576.37
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,813.88,590.31
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,836.22,602.48
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,852.19,609.23
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,865.3,614.14
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,871.8,615.44
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,875.24,614.81
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,876.1,611.31
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,877.84,608.33
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,866.66,599.55
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,852.34,589.12
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,779.27,540.09
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,706.34,486.95
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,736.47,512.9
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,754.01,527.04
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,672.37,472.7
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,601.36,423.33
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,595.81,422.98
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,582.35,415.98
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,516.99,370.98
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,458.88,330.55
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,439.79,316.98
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,404.62,288.97
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,352.66,247.93
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,301.87,206.8
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,245.94,161.8
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,195.53,121.18
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,145.65,83.04
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,99.94,52.65
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,56.5,32.77
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,42.04,29.85
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,35.42,23.97
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,28.36,17.2
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,24.24,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,109.31,67.17
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,191.57,142.1
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,258.75,199.27
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,333.9,261.33
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,397.39,312.65
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,465.32,365.54
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,520.77,406.8
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,577.51,447.47
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,623.8,478.48
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,672.02,508.49
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,713.1,533.2
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,752.7,556.26
