Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,785.75,574.74
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,812.14,588.53
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,835.71,601.99
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,856.53,613.66
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,872.6,621.55
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,885.6,627.57
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,891.43,631.48
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,893.97,633.47
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,891.54,631.13
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,885.78,626.82
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,874.82,620.16
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,860.62,611.54
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,840.14,598.09
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,816.65,582.74
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,788.82,565.4
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,758.33,546.25
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,723.79,524.53
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,686.99,500.56
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,645.43,471.45
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,602.25,440.52
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,555.38,406.2
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,507.56,370.23
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,453.6,329.49
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,402.7,289.6
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,349.69,246.52
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,297.78,203.45
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,244.52,159.56
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,193.71,118.16
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,139.95,77.26
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,93.41,47.01
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,48.89,27.99
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,37.07,25.53
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,31.56,20.6
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,25.71,14.81
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,30.12,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,117.58,71.04
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,202.88,150.59
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,270.8,208.64
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,346.71,271.15
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,410.88,321.98
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,479.35,373.73
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,532.46,412.48
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,589.02,452.09
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,638.02,483.48
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,686.62,512.27
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,727.27,537.11
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,766.29,560.55
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,794.31,576.49
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,824.39,593.77
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,848.52,608.32
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,869.79,621.14
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,884.88,629.35
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,896.76,635.65
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,902.62,638.56
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,905.1,639.52
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,901.55,636.05
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,894.62,630.62
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,882.9,623.13
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,867.9,613.69
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,847.23,600.74
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,823.53,585.93
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,795.29,568.21
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,764.35,548.7
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,728.98,525.44
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,691.35,499.91
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,588.06,425.75
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,506.42,365.91
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,515.16,374.5
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,505.09,367.07
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,454.15,327.94
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,403.37,288.04
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,350.05,245.35
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,298.04,202.82
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,241.9,157.43
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,191.56,117.02
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,140.85,79.19
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,94.81,49.96
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,51.73,32.34
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,42.74,30.25
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,35.16,23.53
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,26.28,15.05
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,11.68,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,78.65,45.16
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,145.18,106.97
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,215.1,164.96
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,286.56,222.99
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,351.03,273.76
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,421.2,327.0
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,422.17,325.88
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,406.15,311.84
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,290.73,222.97
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,160.08,119.52
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,280.43,212.16
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,406.89,304.83
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,391.19,290.84
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,382.0,282.32
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,519.48,382.28
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,659.89,478.92
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,775.74,559.93
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,882.94,628.59
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,889.28,631.9
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,892.41,634.31
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,890.12,632.11
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,888.33,630.36
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,805.57,576.32
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,718.45,513.57
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,775.38,558.78
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,819.14,589.91
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,721.13,521.94
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,631.33,455.7
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,667.37,485.52
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,687.94,502.68
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,645.9,473.74
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,602.26,443.21
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,553.1,407.05
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,505.21,370.7
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,453.95,331.44
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,402.71,290.94
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,349.33,247.23
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,296.98,203.5
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,243.26,159.1
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,188.66,114.85
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,137.46,76.16
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,90.56,46.62
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,45.93,33.1
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,39.46,27.61
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,32.66,21.56
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,25.39,14.22
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,24.82,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,104.37,59.6
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,182.29,135.57
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,249.81,193.25
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,324.99,255.21
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,385.35,302.98
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,449.0,350.88
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,505.09,391.96
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,562.62,432.61
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,610.5,464.96
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,657.92,496.08
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,699.11,523.57
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,739.02,549.67
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,768.62,567.9
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,798.75,586.47
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,823.32,601.7
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,845.25,615.25
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,730.6,532.94
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,594.8,431.57
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,743.78,542.3
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,880.12,634.84
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,874.54,629.12
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,865.85,622.71
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,741.86,536.48
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,616.22,444.06
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,713.5,518.25
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,793.66,576.06
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,619.81,452.01
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,462.63,335.13
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,572.83,420.92
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,662.03,487.64
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,619.55,456.72
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,577.4,426.08
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,529.18,390.16
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,482.63,354.75
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,299.85,221.2
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,162.78,120.24
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,220.26,162.15
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,262.7,189.84
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,198.31,143.76
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,147.82,109.65
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,123.98,91.92
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,105.0,77.83
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,82.64,63.88
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,62.53,46.84
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,42.58,29.62
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,22.21,11.33
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,11.3,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,76.74,40.78
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,155.32,114.48
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,220.27,170.02
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,294.02,231.85
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,364.43,289.52
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,439.73,349.41
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,494.63,391.56
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,551.05,433.59
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,602.92,471.41
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,653.48,506.76
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,583.03,448.68
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,479.78,365.49
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,640.2,488.35
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,797.89,599.2
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,817.05,610.14
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,837.83,623.13
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,853.29,631.5
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,865.72,637.93
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,871.6,641.12
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,874.23,642.3
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,793.41,583.73
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,700.63,511.21
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,775.48,570.78
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,835.02,613.61
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,612.4,454.3
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,398.02,290.86
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,578.64,431.14
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,733.88,544.81
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,699.04,520.3
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,662.17,493.78
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,620.97,463.56
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,576.1,430.14
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,529.76,394.9
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,482.7,358.23
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,432.54,318.86
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,382.64,278.57
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,327.22,233.17
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,278.12,192.29
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,226.63,149.08
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,175.69,107.05
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,126.64,70.62
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,82.44,43.94
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,44.67,32.17
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,41.03,28.99
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,32.83,21.61
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,23.33,11.8
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,76.68,38.75
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,156.93,115.37
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,221.69,170.99
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,295.24,232.81
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,359.89,285.95
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,427.48,339.78
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,291.46,232.24
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,110.11,83.43
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,275.84,217.04
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,448.13,349.44
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,580.04,450.76
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,718.15,551.34
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,638.08,486.71
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,528.66,399.28
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,681.84,516.99
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,828.42,620.59
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,719.15,537.94
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,588.45,435.94
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,733.16,547.15
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,861.78,637.51
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,674.97,502.02
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,473.73,348.02
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,661.55,493.04
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,824.9,609.64
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,717.69,531.23
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,614.0,451.58
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,677.43,503.72
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,723.74,541.08
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,688.13,515.67
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,650.72,488.44
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,609.69,458.15
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,567.35,426.27
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,518.78,388.84
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,469.47,350.31
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,389.09,289.44
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,329.91,245.59
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,309.62,226.18
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,274.16,192.08
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,223.41,151.09
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,177.67,115.26
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,134.05,83.79
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,96.6,61.44
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,63.73,48.48
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,54.03,40.02
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,42.07,29.29
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,26.44,13.5
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.6,5.59
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,41.34,27.28
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,71.94,52.97
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,107.93,83.0
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,142.3,111.17
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,177.62,139.5
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,208.69,164.02
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,239.94,188.21
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,314.29,245.88
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,384.25,298.72
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,405.42,313.02
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,425.18,326.27
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,450.66,343.62
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,475.78,360.47
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,544.14,410.5
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,620.6,464.9
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,640.72,477.87
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,659.58,490.28
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,688.8,510.91
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,716.79,530.42
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,673.51,496.65
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,625.86,460.35
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,646.57,475.55
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,661.63,486.37
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,639.25,470.33
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,616.52,454.26
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,541.18,399.67
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,470.6,348.07
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,351.18,261.78
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,236.87,176.87
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,151.05,112.54
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,64.85,45.85
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,53.21,36.82
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,41.58,27.67
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,27.06,16.17
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.56,4.54
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,25.11,14.78
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,37.67,25.05
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,32.83,21.26
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,27.99,17.43
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,23.64,13.9
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,19.29,10.33
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.95,7.32
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.6,3.49
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.74,0.03
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.57,3.66
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,19.29,10.35
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,17.03
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,34.28,23.11
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,24.13,14.55
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,37.67,25.75
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,51.23,36.84
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,77.39,58.17
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,103.89,79.52
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,112.75,86.27
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,121.59,92.96
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,136.29,104.5
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,150.96,115.96
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,223.55,173.18
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,296.34,229.43
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,204.2,157.42
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,113.52,85.61
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,120.32,90.85
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,127.09,95.97
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,168.67,128.8
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,209.93,161.02
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,135.31,102.31
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,61.02,43.3
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,157.59,119.9
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,252.67,193.64
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,162.15,123.4
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,71.66,51.96
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,99.19,74.07
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,126.34,95.75
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,229.17,177.14
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,323.95,250.09
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,259.87,201.06
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,204.02,158.42
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,182.81,142.14
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,162.03,126.04
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,142.35,110.76
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,123.23,95.8
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,103.75,80.21
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,84.52,64.55
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,65.37,51.32
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,46.5,34.65
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,30.34,20.04
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,13.51,3.2
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,11.09,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,22.2,12.38
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,37.67,25.83
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,53.74,39.68
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,72.48,55.45
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,91.1,70.8
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,109.08,85.31
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,127.01,99.49
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,122.46,95.23
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,118.36,91.39
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,223.12,175.46
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,326.56,255.47
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,354.41,275.24
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,382.1,294.86
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,459.49,353.13
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,529.99,404.89
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,547.03,415.92
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,563.21,426.56
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,580.17,438.19
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,596.22,449.13
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,504.91,381.07
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,410.99,310.41
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,390.33,295.38
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,369.98,280.21
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,405.38,306.98
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,439.19,332.09
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,413.65,313.14
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,388.68,294.82
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,378.42,287.62
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,367.86,280.1
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,380.26,290.08
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,386.83,295.37
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,364.98,279.17
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,342.38,262.25
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,328.87,251.61
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,311.11,236.9
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,271.85,206.09
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,234.24,176.43
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,199.23,148.66
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,164.99,121.63
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,124.51,83.12
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,72.68,43.13
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,46.96,35.35
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,40.94,29.85
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,30.57,20.17
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,19.6,5.85
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,12.29,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,86.95,32.13
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,184.15,136.69
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,251.03,196.09
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,326.43,260.42
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,388.01,312.01
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,453.58,364.69
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,508.85,407.13
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,563.38,447.4
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,611.8,480.68
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,659.85,511.5
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,699.6,535.94
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,737.75,558.7
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,765.6,574.39
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,795.39,591.25
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,818.55,604.63
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,838.86,616.14
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,853.41,622.67
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,864.79,627.23
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,869.93,629.74
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,871.72,630.29
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,869.09,627.6
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,863.06,622.88
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,850.84,614.92
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,835.33,605.0
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,813.95,590.73
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,789.52,574.53
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,760.78,556.12
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,729.35,535.87
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,693.74,511.48
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,655.82,483.8
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,613.69,453.58
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,569.87,421.41
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,522.67,385.92
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,474.4,348.6
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,423.25,308.51
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,371.99,267.05
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,314.71,219.72
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,262.08,175.15
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,208.31,130.42
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,157.03,89.44
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,106.51,53.97
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,60.48,30.83
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,33.05,22.6
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,29.95,19.73
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,23.47,13.69
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,16.52,2.25
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,93.27,29.79
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,200.64,149.89
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,269.01,212.19
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,345.98,279.31
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,408.57,333.12
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,472.69,386.21
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,528.4,430.73
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,585.04,474.48
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,633.46,509.86
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,681.28,542.44
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,717.84,566.24
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,756.74,591.38
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,788.82,611.52
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,818.48,629.86
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,842.33,643.96
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,863.17,655.96
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,877.66,663.58
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,888.83,669.03
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,894.03,671.81
