Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,895.72,672.37
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,891.35,667.85
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,883.47,661.12
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,870.7,652.27
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,854.53,641.16
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,832.96,626.5
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,808.23,609.71
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,778.61,589.34
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,746.19,566.99
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,709.52,540.33
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,670.45,510.21
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,627.09,478.25
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,581.97,444.11
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,533.02,405.32
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,483.24,364.92
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,430.74,322.0
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,378.13,277.78
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,319.58,227.63
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,265.69,180.55
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,210.53,133.59
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,158.04,90.99
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,106.49,54.85
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,59.69,32.13
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,34.55,24.36
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,31.11,21.16
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,23.73,14.19
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,15.78,0.0
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,93.37,23.82
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,201.92,150.95
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,270.97,213.98
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,348.72,281.47
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,411.54,335.1
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,475.83,387.79
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,531.76,431.06
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,588.6,472.98
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,636.77,505.57
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,684.22,534.81
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,720.48,557.4
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,759.0,581.31
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,791.0,600.33
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,820.48,617.48
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,843.27,630.64
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,863.04,641.81
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,876.69,647.73
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,886.99,651.55
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,892.06,653.32
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,893.64,653.0
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,889.64,648.0
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,882.12,640.94
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,868.42,632.05
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,851.34,621.13
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,829.3,606.59
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,804.11,590.01
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,774.43,570.98
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,741.95,550.04
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,675.04,503.19
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,613.8,458.55
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,598.93,449.96
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,576.3,434.0
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,527.08,395.53
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,476.99,355.52
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,424.39,313.62
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,371.75,270.29
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,313.38,221.1
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,259.83,174.98
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,205.0,128.86
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,152.88,87.13
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,101.35,51.59
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,54.67,29.88
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,33.54,23.48
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,30.48,20.6
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,23.05,13.48
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,15.04,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,47.58,5.68
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,101.85,74.11
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,146.61,113.84
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,193.94,154.19
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,236.65,189.7
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,280.65,225.01
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,344.06,274.51
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,419.88,331.45
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,485.73,379.56
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,555.38,429.01
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,476.03,366.87
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,384.07,294.5
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,274.31,210.94
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,168.15,127.48
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,258.42,197.25
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,356.91,270.14
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,482.12,362.0
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,606.86,449.18
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,609.76,448.77
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,606.61,445.52
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,740.91,544.37
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,854.87,619.02
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,759.63,552.46
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,660.14,479.09
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,586.81,427.4
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,516.0,376.38
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,570.22,417.81
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,614.74,450.4
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,568.25,417.22
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,524.21,386.21
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,473.58,350.77
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,428.88,318.96
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,401.62,299.73
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,369.92,276.56
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,337.47,252.62
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,302.03,225.89
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,224.68,168.67
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,167.15,127.3
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,146.08,111.51
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,125.49,95.83
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,104.86,79.78
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,85.01,64.0
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,64.98,50.25
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,45.04,32.82
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,28.13,17.42
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,73.23,4.5
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,158.32,115.87
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,224.97,174.55
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,301.01,238.12
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,364.11,289.71
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,431.28,342.29
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,487.82,384.86
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,545.94,427.07
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,595.14,461.39
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,644.14,494.6
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,685.82,522.69
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,726.18,548.62
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,756.39,567.34
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,786.83,586.22
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,810.65,600.0
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,831.74,612.02
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,846.31,619.8
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,857.77,625.7
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,863.22,629.04
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,865.44,630.46
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,866.53,630.08
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,867.42,629.69
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,854.18,620.92
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,837.62,610.23
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,815.77,596.63
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,790.86,581.01
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,761.18,561.74
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,728.81,540.6
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,691.8,514.19
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,652.59,485.39
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,608.72,453.36
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,563.31,419.41
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,514.41,382.14
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,462.22,341.45
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,410.13,300.1
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,358.3,257.66
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,304.22,212.19
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,251.63,167.55
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,195.31,121.27
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,145.07,82.25
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,94.98,49.38
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,50.3,30.61
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,38.36,27.35
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,33.82,23.13
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,24.57,14.22
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.54,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,66.41,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,143.14,103.33
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,208.42,160.44
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,283.07,222.9
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,347.19,275.64
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,414.95,329.4
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,471.06,372.63
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,528.85,415.78
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,579.41,452.43
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,630.31,488.4
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,671.06,516.02
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,710.59,541.5
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,741.05,560.19
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,771.97,579.1
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,795.46,594.0
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,816.28,607.18
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,714.22,532.12
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,598.6,443.54
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,581.58,431.31
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,569.45,421.79
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,608.61,449.56
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,641.26,472.23
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,731.7,541.84
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,809.75,598.38
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,789.05,583.04
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,765.44,566.56
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,736.05,547.02
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,704.24,524.73
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,668.1,499.08
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,629.96,471.46
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,587.89,440.21
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,544.55,407.29
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,497.01,370.61
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,449.24,332.78
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,395.63,290.15
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,345.24,248.79
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,293.13,205.09
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,242.96,162.76
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,191.99,121.24
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,144.55,84.99
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,97.68,54.85
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,56.68,42.84
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,46.04,33.71
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,37.88,26.37
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,25.58,14.63
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,50.11,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,108.7,76.85
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,177.57,136.02
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,249.47,196.47
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,313.99,250.25
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,385.18,307.94
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,443.13,354.28
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,500.94,399.45
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,550.56,436.73
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,600.62,473.54
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,467.1,367.45
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,312.42,241.89
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,403.21,311.97
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,488.59,375.66
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,576.91,442.3
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,666.61,508.4
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,598.01,453.51
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,526.02,396.45
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,676.06,512.98
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,814.08,613.85
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,727.41,546.49
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,636.53,474.65
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,717.58,539.55
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,786.38,590.86
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,765.73,574.88
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,742.26,557.6
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,713.36,537.52
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,682.1,514.74
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,646.89,488.69
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,609.59,460.71
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,568.08,429.08
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,525.32,395.88
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,479.14,358.7
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,432.62,320.56
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,383.1,280.09
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,331.26,237.08
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,280.17,194.18
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,230.84,152.58
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,180.68,111.92
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,134.07,76.73
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,88.56,48.16
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,48.97,35.95
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,42.16,30.11
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,35.59,24.15
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,24.03,12.93
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,60.59,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,132.02,92.81
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,197.02,149.89
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,271.97,212.83
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,337.88,267.63
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,407.95,324.14
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,463.69,367.57
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,521.19,410.91
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,571.4,447.62
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,622.14,483.73
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,660.28,509.22
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,699.42,534.12
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,731.9,553.93
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,762.35,572.1
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,785.21,584.89
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,805.32,595.79
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,819.3,602.57
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,826.75,605.08
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,831.91,607.45
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,833.87,607.83
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,831.54,604.69
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,825.91,599.54
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,813.04,590.98
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,797.02,580.48
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,775.42,565.21
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,750.92,548.13
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,722.33,529.44
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,691.2,508.44
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,654.99,483.01
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,616.7,455.58
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,575.01,425.03
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,531.89,392.65
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,481.93,354.52
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,433.8,316.58
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,383.17,276.25
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,332.91,235.08
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,280.59,191.33
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,229.87,148.72
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,175.63,105.06
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,127.53,69.15
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,80.43,40.59
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,40.16,28.36
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,35.67,24.49
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,30.96,20.12
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,21.01,10.14
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,61.33,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,134.93,93.73
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,200.19,151.26
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,277.26,215.61
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,346.37,272.74
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,421.82,333.21
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,476.73,375.73
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,533.23,417.99
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,364.52,286.51
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,147.44,111.41
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,248.0,190.52
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,346.15,264.98
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,563.34,432.57
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,770.44,579.11
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,793.69,591.04
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,814.08,602.4
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,828.97,610.09
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,840.76,615.82
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,736.99,542.83
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,616.34,451.65
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,733.16,540.4
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,834.36,609.31
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,670.57,493.44
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,506.31,369.67
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,521.14,380.99
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,533.92,389.88
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,509.27,372.23
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,484.82,354.85
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,563.92,417.35
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,620.03,460.28
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,468.79,347.6
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,354.05,260.98
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,406.05,300.28
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,432.9,316.17
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,381.54,274.78
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,330.58,232.89
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,277.98,188.78
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,227.22,146.14
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,175.7,104.73
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,124.25,66.6
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,77.19,38.98
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,40.44,28.59
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,35.96,24.7
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,31.27,20.32
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,20.79,9.48
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,53.28,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,141.58,97.15
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,208.53,156.25
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,285.25,219.74
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,352.35,274.76
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,425.61,332.88
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,479.42,375.52
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,532.78,416.85
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,489.76,381.61
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,422.67,327.36
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,459.14,354.54
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,495.0,380.44
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,309.93,239.42
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,120.63,89.53
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,126.98,94.51
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,133.31,99.25
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,487.8,379.73
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,820.19,616.02
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,623.66,471.77
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,405.7,303.01
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,324.33,242.79
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,242.13,180.57
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,439.56,331.79
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,626.11,468.47
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,532.15,398.13
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,443.97,331.79
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,461.87,346.81
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,476.49,359.04
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,494.34,373.77
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,506.47,383.71
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,418.82,317.8
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,341.47,259.36
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,207.6,157.56
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,76.43,55.31
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,124.7,93.88
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,170.21,130.13
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,167.8,128.49
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,159.63,122.14
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,157.74,110.79
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,131.68,80.4
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,88.23,53.78
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,55.86,42.64
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,46.61,34.41
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,36.85,25.4
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,23.12,10.73
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,53.14,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,141.56,100.18
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,207.46,162.08
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,283.28,228.39
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,345.82,282.23
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,412.83,337.71
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,468.4,382.62
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,525.62,427.25
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,573.71,463.51
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,621.71,498.68
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,659.36,524.94
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,697.89,550.24
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,730.09,569.6
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,760.17,587.14
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,783.3,600.68
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,803.66,612.25
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,818.14,620.02
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,826.24,623.48
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,831.2,624.36
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,832.91,623.15
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,828.71,618.36
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,821.24,611.56
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,808.16,602.61
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,791.93,591.65
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,770.91,576.36
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,746.94,559.16
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,717.71,539.46
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,685.95,516.6
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,649.77,489.39
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,611.46,460.17
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,568.89,427.98
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,522.5,392.27
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,389.07,291.8
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,295.5,222.05
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,321.63,238.53
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,325.55,232.69
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,270.59,186.0
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,219.78,142.74
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,168.35,101.25
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,120.48,66.19
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,73.4,39.0
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,41.02,29.59
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,35.65,24.83
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,29.97,19.47
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,19.36,7.22
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,70.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,182.13,127.78
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,251.28,195.61
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,327.72,263.1
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,391.17,317.9
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,458.41,373.34
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,465.06,378.11
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,455.15,368.78
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,485.67,390.73
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,512.73,409.01
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,627.06,496.65
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,740.61,577.24
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,772.08,595.85
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,800.95,613.03
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,823.71,626.13
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,843.36,637.12
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,857.33,644.27
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,867.87,649.2
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,871.8,651.08
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,872.15,650.73
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,866.82,645.83
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,857.91,638.7
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,843.86,629.47
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,826.36,618.02
