Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,803.64,603.04
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,777.75,585.91
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,746.8,565.22
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,713.03,541.88
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,674.9,513.85
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,634.52,483.55
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,590.06,450.27
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,543.93,414.72
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,494.31,374.69
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,443.97,333.0
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,390.74,288.43
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,333.96,240.07
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,278.6,191.86
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,224.83,145.22
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,170.54,100.62
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,119.52,63.06
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,69.94,35.87
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,36.23,25.97
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,31.92,22.05
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,27.4,17.59
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,13.38,2.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,61.43,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,161.48,111.4
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,231.72,178.93
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,312.19,247.99
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,376.65,301.92
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,445.54,356.79
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,500.0,397.92
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,558.44,439.91
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,608.03,473.52
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,657.15,505.37
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,698.02,532.43
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,737.21,557.59
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,765.53,574.03
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,795.28,591.4
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,818.29,603.9
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,838.29,614.46
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,852.18,621.1
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,862.73,625.71
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,867.31,627.86
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,868.39,627.97
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,864.3,624.48
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,856.67,618.89
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,842.23,609.57
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,824.41,598.22
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,801.33,583.03
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,775.13,565.82
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,744.23,546.02
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,710.61,523.11
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,671.94,496.83
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,631.09,468.19
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,586.43,435.28
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,540.2,400.33
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,490.8,362.27
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,440.55,322.33
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,383.71,276.91
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,330.38,232.7
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,275.09,185.95
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,221.37,140.53
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,167.3,97.18
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,116.7,61.03
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,63.9,32.19
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,36.48,25.81
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,31.72,21.59
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,26.72,16.76
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,13.09,1.32
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,59.0,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,155.88,105.08
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,225.33,172.54
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,305.17,241.11
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,367.97,294.29
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,435.05,348.7
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,490.82,391.7
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,545.91,432.4
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,594.82,467.16
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,643.3,500.43
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,683.25,526.97
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,721.55,551.34
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,753.06,570.03
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,778.45,584.38
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,801.54,597.41
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,821.68,608.43
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,835.26,615.12
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,845.57,619.78
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,849.69,622.22
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,850.37,622.58
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,846.32,619.22
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,838.79,613.7
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,824.54,604.21
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,806.95,592.67
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,784.04,576.87
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,758.05,559.07
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,727.39,539.19
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,694.04,516.01
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,656.44,488.14
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,616.63,458.16
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,572.9,425.41
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,527.62,390.67
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,478.32,352.05
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,428.55,312.03
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,372.68,266.99
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,320.35,223.42
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,266.57,177.96
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,214.39,134.1
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,161.49,92.47
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,112.09,58.07
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,60.51,30.91
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,36.72,25.76
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,31.53,21.18
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,26.03,15.91
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,12.8,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,50.23,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,134.88,88.35
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,202.99,153.89
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,281.82,220.88
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,346.95,275.77
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,417.21,332.8
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,472.48,376.83
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,529.35,420.63
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,577.09,456.66
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,627.37,493.65
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,666.82,521.02
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,704.7,545.86
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,736.84,565.18
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,763.03,580.07
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,785.7,593.36
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,805.49,604.65
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,818.81,611.51
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,828.93,616.31
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,832.95,618.07
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,833.6,617.71
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,829.14,613.08
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,821.3,606.35
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,807.3,596.57
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,790.05,584.73
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,767.94,568.76
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,742.8,550.84
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,712.4,529.82
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,679.4,505.65
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,641.99,477.21
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,602.49,446.87
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,559.52,415.19
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,515.1,381.55
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,463.68,341.17
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,414.41,301.3
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,362.84,258.75
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,311.73,215.77
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,258.82,171.33
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,207.81,128.92
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,152.89,86.39
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,104.58,53.47
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,58.41,31.06
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,38.7,27.16
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,33.14,22.23
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,27.28,16.56
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,17.02,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,39.3,22.13
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,85.07,62.75
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,127.71,99.03
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,169.35,134.1
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,213.26,170.3
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,249.9,199.4
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,286.22,227.33
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,244.54,192.66
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,198.6,154.3
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,169.16,130.23
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,140.23,106.56
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,237.92,182.31
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,332.94,252.33
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,435.45,326.95
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,532.63,394.44
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,616.52,451.53
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,700.77,506.54
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,754.03,545.65
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,800.81,577.69
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,796.32,575.38
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,788.66,571.44
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,722.56,527.25
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,655.51,479.17
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,614.49,450.18
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,576.64,422.69
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,531.27,391.23
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,488.53,361.23
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,504.22,374.58
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,511.01,380.49
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,492.39,366.91
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,467.16,347.67
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,433.29,320.88
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,392.68,287.6
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,343.83,248.03
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,296.06,208.53
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,246.24,166.9
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,198.59,127.51
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,150.87,90.79
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,107.55,61.5
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,65.78,40.69
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,48.35,35.58
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,39.53,27.71
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,30.25,18.87
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,15.3,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,36.64,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,101.82,62.38
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,166.89,124.66
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,240.36,186.42
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,299.73,236.33
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,366.69,290.66
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,263.11,209.31
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,130.89,100.87
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,107.82,82.16
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,86.27,64.48
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,54.13,38.33
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,22.22,12.39
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,97.54,72.57
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,175.07,132.6
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,182.51,137.6
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,189.96,142.77
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,263.0,197.79
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,341.86,255.4
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,473.09,352.95
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,601.8,444.54
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,623.24,458.1
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,642.79,470.97
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,704.78,518.71
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,752.09,553.6
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,731.33,539.34
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,707.71,523.72
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,678.83,503.32
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,646.74,480.4
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,610.94,454.46
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,573.2,426.58
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,531.09,394.9
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,487.83,361.56
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,441.41,325.04
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,394.59,287.23
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,344.76,246.34
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,295.72,205.29
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,242.27,160.89
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,193.81,120.9
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,144.36,82.98
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,99.01,52.86
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,55.94,33.05
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,41.94,29.98
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,35.12,23.9
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,27.89,16.78
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.71,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,36.09,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,99.83,58.9
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,167.25,124.59
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,242.77,188.62
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,165.33,130.12
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,65.38,48.32
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,57.01,41.39
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,49.27,34.87
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,177.04,139.15
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,318.36,250.32
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,228.46,177.9
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,140.28,106.28
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,255.91,197.14
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,369.62,283.43
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,323.29,246.2
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,270.76,204.65
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,365.82,276.57
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,460.37,345.84
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,510.35,382.81
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,559.37,418.79
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,681.61,512.82
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,787.25,588.75
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,773.97,578.69
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,757.57,567.24
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,736.39,551.6
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,712.22,533.98
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,683.09,513.0
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,651.47,489.59
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,614.86,461.32
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,576.14,431.07
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,534.02,399.3
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,490.58,365.66
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,440.4,325.54
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,392.76,286.34
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,342.41,244.26
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,292.79,202.14
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,241.52,158.98
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,189.39,116.06
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,139.56,78.03
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,93.73,48.17
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,50.58,29.78
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,39.53,27.66
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,33.04,21.89
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,26.18,15.01
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,35.62,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,98.24,55.38
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,167.67,124.17
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,244.65,189.38
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,312.39,246.81
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,386.14,307.78
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,441.88,352.94
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,499.57,398.24
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,551.29,438.05
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,601.98,476.22
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,641.74,504.54
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,680.08,530.64
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,713.91,552.69
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,745.85,573.16
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,764.28,583.37
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,783.47,594.15
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,797.96,602.07
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,809.34,607.9
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,813.54,608.61
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,814.39,607.16
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,809.8,602.38
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,801.79,595.43
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,788.0,585.62
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,770.92,573.69
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,748.87,558.41
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,723.8,541.11
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,693.56,519.29
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,660.69,494.66
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,623.27,465.77
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,583.79,434.94
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,540.7,402.5
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,496.16,368.05
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,447.77,329.09
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,398.76,288.72
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,344.11,243.77
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,293.17,200.76
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,240.49,156.15
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,189.78,114.1
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,138.69,75.23
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,91.37,45.08
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,42.63,24.54
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,33.64,22.69
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,28.22,17.84
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,22.49,11.88
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,33.98,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,93.7,50.0
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,163.84,120.85
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,240.7,185.95
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,308.87,243.75
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,383.61,305.63
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,439.81,351.21
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,497.97,396.94
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,550.27,437.17
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,601.84,475.95
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,641.17,504.11
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,679.05,530.02
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,712.04,551.66
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,739.53,569.15
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,761.55,582.25
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,780.74,593.29
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,794.56,600.79
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,805.24,606.19
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,809.41,608.15
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,810.21,607.93
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,804.65,602.46
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,795.73,594.83
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,781.63,584.75
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,764.32,572.56
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,741.96,555.8
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,716.64,537.11
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,615.85,460.26
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,526.1,390.79
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,560.69,418.5
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,577.54,430.97
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,534.25,397.9
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,489.59,363.15
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,439.04,322.58
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,390.84,282.79
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,339.67,240.01
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,289.14,197.13
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,236.83,153.15
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,186.55,111.84
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,133.04,71.77
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,86.37,42.69
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,42.1,29.93
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,35.62,24.33
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,29.37,18.74
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,22.75,11.78
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,12.54,1.7
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,28.49,17.08
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,45.35,31.38
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,64.78,47.6
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,83.98,63.37
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,184.72,145.83
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,282.69,224.37
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,429.85,341.98
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,583.71,460.87
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,563.43,441.29
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,536.31,416.77
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,629.08,487.39
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,721.92,554.56
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,744.28,567.27
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,763.93,578.32
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,777.04,585.09
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,787.13,589.93
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,790.74,591.38
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,788.66,589.08
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,787.13,586.31
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,782.2,581.35
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,698.46,519.52
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,611.68,452.36
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,549.6,406.05
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,489.73,360.99
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,485.39,358.37
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,479.15,354.05
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,399.67,295.68
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,327.83,242.6
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,391.91,291.96
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,437.51,324.67
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,396.83,292.55
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,355.8,259.83
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,313.57,225.81
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,270.83,190.72
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,230.0,153.33
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,179.25,107.77
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,129.79,70.92
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,84.48,43.08
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,41.85,29.84
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,37.66,26.15
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,31.04,20.13
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,24.02,12.38
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,30.61,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,84.45,38.14
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,153.29,111.59
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,227.52,174.51
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,292.92,229.67
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,363.92,288.03
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,418.79,332.3
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,475.72,376.83
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,524.55,414.13
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,574.0,450.98
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,610.87,477.3
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,648.56,503.62
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,611.29,470.88
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,557.31,426.04
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,566.14,431.19
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,572.59,434.3
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,581.94,439.17
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,589.7,442.87
