Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,601.23,450.68
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,611.34,457.46
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,694.78,521.59
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,763.83,571.31
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,692.73,517.92
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,619.58,461.0
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,659.71,494.27
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,687.4,517.36
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,658.14,495.39
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,626.52,471.72
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,564.02,423.83
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,510.18,382.18
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,475.19,356.29
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,438.25,328.09
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,408.12,303.06
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,369.21,269.67
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,320.25,229.03
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,272.34,188.66
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,223.14,147.26
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,176.38,108.99
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,129.33,74.18
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,86.97,48.4
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,47.7,34.99
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,42.61,30.39
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,33.45,22.15
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,24.26,12.12
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,18.66,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,47.01,17.01
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,114.86,83.65
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,180.91,139.99
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,245.67,194.88
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,311.04,249.55
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,268.62,216.05
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,207.28,165.2
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,108.93,84.68
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,16.41,7.85
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,71.07,52.47
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,127.2,97.56
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,70.61,51.63
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,15.46,6.88
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,26.1,15.46
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,36.74,24.0
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,160.16,122.36
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,285.72,219.56
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,292.2,224.13
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,298.58,228.8
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,542.05,423.9
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,761.28,590.09
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,748.25,579.7
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,732.25,568.06
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,712.42,552.13
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,689.51,533.64
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,660.56,511.32
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,629.22,486.9
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,468.03,361.0
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,334.92,255.43
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,415.38,319.86
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,470.63,360.51
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,423.97,320.99
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,376.95,280.56
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,327.3,237.92
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,278.45,195.37
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,224.8,148.85
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,175.39,107.09
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,125.72,69.62
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,80.12,41.97
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,40.1,28.99
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,35.49,24.81
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,28.72,18.52
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,21.52,9.78
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,54.47,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,136.51,51.6
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,213.76,160.57
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,297.01,235.03
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,361.53,292.44
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,430.52,351.27
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,486.6,398.16
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,543.81,444.15
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,588.38,478.19
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,635.79,513.12
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,675.67,542.47
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,713.72,568.64
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,744.61,588.08
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,772.88,605.38
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,794.95,618.06
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,813.85,628.43
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,826.05,634.37
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,834.77,638.01
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,838.14,638.97
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,837.87,637.57
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,831.53,631.25
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,821.56,622.64
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,806.03,611.57
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,787.04,598.24
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,763.14,580.77
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,736.02,561.15
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,704.23,537.74
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,669.64,511.64
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,630.8,481.03
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,589.65,448.2
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,544.2,412.37
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,497.15,374.41
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,447.31,333.33
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,396.66,290.53
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,343.0,244.94
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,289.55,198.69
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,234.34,151.05
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,176.97,103.25
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,123.65,63.51
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,73.98,34.72
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,33.3,23.48
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,30.44,20.81
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,25.05,15.71
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,19.44,7.88
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,52.74,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,131.75,39.81
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,209.24,155.87
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,292.31,230.11
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,355.51,286.11
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,422.93,343.4
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,478.58,389.04
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,535.41,433.74
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,582.54,469.4
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,625.47,500.84
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,664.7,529.05
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,702.16,554.18
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,732.6,572.61
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,760.4,588.96
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,782.4,601.62
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,801.31,612.08
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,813.73,618.39
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,822.68,622.45
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,826.3,624.19
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,826.35,623.67
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,819.67,617.51
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,809.46,609.14
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,794.66,598.96
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,776.48,586.56
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,752.77,569.31
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,725.97,549.68
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,694.3,526.45
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,659.91,500.87
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,621.47,471.09
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,580.9,439.14
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,536.24,404.15
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,490.09,367.1
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,440.47,326.56
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,390.32,284.52
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,333.95,237.31
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,281.26,192.07
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,227.05,145.67
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,174.83,102.52
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,122.7,64.38
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,74.65,37.3
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,38.07,27.42
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,31.52,21.6
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,25.44,15.88
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,18.99,6.7
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,19.23,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,50.54,7.54
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,107.77,78.95
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,165.09,129.72
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,212.52,171.47
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,262.61,214.4
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,314.1,257.18
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,361.05,295.23
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,322.07,261.94
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,266.56,214.62
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,244.78,195.84
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,215.21,170.56
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,308.47,244.84
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,404.04,318.39
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,424.86,332.77
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,445.03,346.82
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,515.61,400.75
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,580.23,449.17
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,625.06,483.35
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,663.83,512.91
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,716.34,553.45
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,760.91,586.01
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,672.83,517.68
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,584.0,447.29
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,515.76,394.62
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,450.39,343.66
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,497.85,381.73
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,535.1,410.71
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,546.06,420.07
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,543.34,417.94
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,469.59,359.58
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,409.4,312.15
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,358.39,272.23
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,311.01,235.23
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,296.73,218.21
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,262.66,182.11
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,212.12,138.79
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,163.79,98.98
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,115.85,64.16
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,72.56,39.81
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,41.72,30.63
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,37.18,26.43
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,28.98,18.73
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,20.23,6.35
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,23.47,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,64.75,3.45
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,138.47,99.92
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,214.87,165.57
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,277.43,218.74
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,345.99,275.27
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,401.16,320.43
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,458.62,366.08
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,510.58,405.87
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,563.76,445.51
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,600.44,471.52
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,637.99,497.49
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,560.6,434.23
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,457.3,351.44
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,495.69,378.83
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,526.92,399.95
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,648.47,491.59
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,759.4,569.32
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,689.78,516.69
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,605.51,451.97
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,677.32,506.52
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,737.55,550.25
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,678.36,505.35
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,618.44,460.03
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,644.88,481.84
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,661.59,495.64
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,536.2,401.68
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,426.45,318.14
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,433.8,324.14
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,434.61,324.29
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,374.38,280.09
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,318.92,239.43
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,346.16,257.64
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,350.2,254.18
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,302.19,214.01
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,255.57,174.79
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,207.5,135.17
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,162.33,99.35
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,117.54,68.07
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,78.0,46.54
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,50.01,37.11
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,42.84,30.68
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,31.97,20.77
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,20.52,4.98
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,43.41,28.59
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,71.5,53.32
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,103.26,80.44
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,135.74,107.78
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,165.85,132.62
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,196.42,157.28
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,304.79,244.8
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,408.85,326.11
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,414.61,328.6
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,416.02,327.94
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,447.73,350.89
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,478.92,372.97
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,608.52,473.31
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,738.88,568.33
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,677.98,519.21
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,601.17,458.04
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,629.0,479.26
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,650.39,495.21
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,639.6,485.51
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,627.18,474.89
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,627.9,475.77
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,626.06,474.67
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,570.82,431.92
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,520.4,392.75
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,511.82,386.92
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,500.79,378.88
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,502.56,381.02
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,495.85,375.87
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,435.6,329.4
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,385.43,290.76
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,356.76,267.61
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,325.4,241.22
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,243.86,181.1
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,184.91,140.37
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,161.2,121.95
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,138.0,103.84
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,113.99,85.65
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,90.91,68.23
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,70.48,55.08
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,52.39,39.16
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,35.42,23.78
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,16.41,1.5
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,8.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,23.37,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,63.23,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,136.94,97.34
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,213.05,163.53
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,275.28,216.89
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,343.36,273.58
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,397.32,318.3
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,453.49,363.46
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,500.07,399.27
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,546.84,434.19
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,496.98,391.95
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,429.43,335.81
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,414.48,322.27
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,403.02,310.94
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,440.02,337.75
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,476.96,363.87
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,613.95,468.32
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,742.52,560.51
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,622.51,469.39
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,491.36,368.13
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,484.64,362.55
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,477.38,356.01
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,601.42,452.01
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,707.35,530.84
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,629.82,470.07
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,555.31,412.35
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,584.85,437.01
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,598.9,448.88
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,500.71,374.5
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,420.0,313.17
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,439.91,328.13
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,440.16,325.4
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,393.89,287.72
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,348.34,250.04
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,296.93,207.73
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,249.27,167.82
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,200.27,127.23
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,153.74,90.39
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,107.59,58.59
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,66.35,37.51
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,42.5,30.55
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,37.04,25.59
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,27.77,17.03
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,17.3,0.0
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,46.72,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,122.43,85.67
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,194.14,148.27
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,255.7,201.02
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,326.12,259.77
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,381.05,303.84
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,438.38,347.91
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,486.85,383.66
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,535.98,418.49
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,575.46,445.2
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,613.96,470.12
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,645.25,489.32
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,674.66,506.52
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,695.24,519.19
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,715.16,531.01
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,728.34,538.81
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,738.61,544.79
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,742.85,547.9
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,744.04,549.12
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,743.93,548.92
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,739.07,545.56
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,725.67,536.84
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,709.21,526.15
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,687.59,511.1
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,663.18,493.78
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,633.76,472.37
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,601.96,448.9
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,566.37,422.45
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,526.99,392.64
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,484.61,359.68
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,441.14,325.05
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,393.99,286.99
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,347.24,248.36
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,298.29,207.78
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,247.49,165.36
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,197.74,124.15
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,150.44,86.83
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,103.64,55.05
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,61.7,34.43
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,40.06,28.59
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,35.4,24.29
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,26.53,15.98
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,17.02,0.0
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,76.13,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,154.54,107.58
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,234.92,179.18
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,298.54,233.95
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,368.03,291.65
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,422.65,335.82
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,477.12,378.2
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,525.42,414.56
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,573.67,449.69
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,612.43,477.52
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,649.71,503.69
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,681.06,525.21
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,710.17,544.17
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,728.19,555.75
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,746.6,567.75
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,759.48,574.85
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,769.21,579.88
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,772.89,581.71
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,773.21,581.41
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,768.1,576.4
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,759.61,569.25
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,745.24,559.33
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,727.65,547.31
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,637.07,478.18
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,550.5,411.26
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,590.66,443.89
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,614.51,462.67
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,577.09,433.87
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,537.73,403.37
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,494.75,369.33
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,450.5,333.48
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,402.37,294.0
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,350.75,250.98
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,300.44,208.61
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,250.9,166.43
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,199.4,123.33
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,150.19,84.33
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,101.4,51.44
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,53.83,28.07
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,34.16,23.68
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,30.97,20.63
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,23.35,13.35
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,15.19,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,57.66,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,146.87,100.87
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,228.12,173.62
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,292.89,229.72
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,364.1,289.48
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,417.69,334.04
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,471.27,377.07
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,519.69,414.01
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,568.22,449.79
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,605.8,477.06
