Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,641.87,502.59
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,671.73,521.79
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,696.11,536.02
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,717.48,549.95
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,736.01,561.9
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,747.73,568.23
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,756.27,572.47
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,759.42,573.99
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,759.26,573.37
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,753.81,568.32
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,745.05,561.14
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,730.55,550.99
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,712.9,538.76
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,690.37,521.6
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,664.95,501.85
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,634.77,479.27
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,602.1,454.49
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,565.5,426.45
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,526.96,396.31
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,484.59,362.5
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,440.96,326.91
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,390.22,285.31
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,342.92,245.53
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,293.14,203.65
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,244.37,162.26
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,194.9,121.12
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,144.91,81.94
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,97.52,50.4
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,54.99,30.79
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,37.84,26.67
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,33.98,23.01
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,27.92,16.79
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,23.97,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,31.32,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,115.02,77.21
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,187.72,142.19
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,250.47,195.71
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,322.87,255.86
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,378.56,301.66
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,436.77,347.91
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,487.53,386.4
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,539.42,424.46
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,578.56,452.24
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,616.62,478.45
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,646.55,498.18
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,676.46,517.36
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,698.34,530.1
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,717.59,540.63
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,731.56,547.8
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,742.6,553.03
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,746.51,554.98
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,747.23,554.97
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,743.21,550.8
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,737.92,545.96
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,723.46,536.46
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,705.9,524.81
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,684.82,509.24
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,660.74,491.33
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,631.29,469.99
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,599.38,446.46
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,563.28,419.42
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,525.07,390.15
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,482.63,357.0
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,438.93,321.98
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,389.42,281.77
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,342.01,242.08
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,292.07,200.29
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,242.87,158.72
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,192.37,116.82
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,143.99,79.11
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,95.87,47.73
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,48.95,26.29
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,33.25,22.64
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,29.53,19.15
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,21.82,11.68
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,13.52,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,63.0,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,153.35,101.93
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,236.2,178.77
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,300.37,234.89
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,368.21,292.33
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,422.66,337.76
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,478.77,382.75
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,526.18,418.94
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,573.46,453.77
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,610.9,481.12
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,643.48,504.38
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,673.22,523.76
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,700.61,540.36
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,721.54,553.92
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,739.54,565.46
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,750.85,571.52
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,758.94,575.45
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,761.53,575.69
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,760.75,573.75
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,753.69,567.61
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,743.33,559.35
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,728.4,548.94
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,710.31,536.43
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,687.2,518.53
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,661.24,498.4
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,630.72,475.56
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,597.74,450.53
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,560.34,421.89
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,521.1,391.21
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,478.4,357.12
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,434.53,321.3
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,384.33,279.97
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,336.64,239.62
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,195.41,137.65
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,108.5,81.27
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,136.01,89.23
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,140.1,77.43
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,89.6,44.21
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,46.71,26.16
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,33.42,22.92
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,29.71,19.45
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,21.99,11.77
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,16.71,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,33.74,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,116.1,73.85
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,191.8,143.24
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,253.93,196.92
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,322.44,254.72
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,376.14,299.56
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,432.27,344.94
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,479.64,382.36
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,527.55,419.21
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,563.95,446.12
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,601.21,472.98
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,632.28,493.9
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,661.49,513.0
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,594.41,458.49
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,512.42,392.57
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,622.61,477.94
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,722.28,551.16
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,725.63,551.28
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,725.85,549.85
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,622.75,470.2
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,512.61,383.49
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,607.91,458.93
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,686.22,519.39
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,664.49,502.61
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,640.0,484.12
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,515.25,388.78
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,407.22,305.05
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,466.82,352.05
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,505.58,380.14
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,377.6,282.96
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,284.75,213.59
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,269.92,202.13
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,254.78,189.75
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,254.23,181.18
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,230.99,150.78
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,181.9,110.29
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,132.71,72.49
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,86.65,43.03
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,45.44,26.35
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,34.46,23.5
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,30.83,20.04
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,22.16,11.46
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,15.73,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,17.56,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,93.31,57.0
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,161.21,119.6
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,223.31,172.29
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,293.54,230.86
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,237.83,188.74
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,160.71,126.14
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,332.28,266.04
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,507.88,403.84
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,546.25,431.79
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,583.76,459.02
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,426.66,334.27
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,232.24,177.43
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,244.77,187.03
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,257.21,196.13
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,272.28,206.82
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,281.82,213.28
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,371.13,281.58
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,463.23,350.01
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,586.98,446.34
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,697.13,529.7
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,542.23,411.19
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,389.81,292.68
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,315.26,237.35
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,242.94,182.61
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,413.01,315.92
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,559.0,423.53
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,523.33,394.91
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,484.68,364.6
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,444.38,332.35
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,403.46,298.97
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,357.38,261.56
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,314.53,226.39
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,269.75,189.6
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,227.04,154.45
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,182.69,119.47
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,143.13,90.36
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,103.11,64.62
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,69.08,53.25
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,58.57,44.09
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,47.28,33.9
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,29.57,17.01
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,7.23,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.53,4.49
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,20.26,11.07
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,27.99,17.6
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,35.72,24.1
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,43.46,30.5
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,45.88,32.37
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,48.3,34.19
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,77.37,57.75
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,107.27,81.64
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,161.93,125.07
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,217.12,168.02
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,292.36,226.33
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,362.63,279.37
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,482.06,370.11
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,596.34,453.2
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,561.86,424.97
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,530.63,400.08
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,503.76,378.91
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,480.62,360.37
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,403.54,303.1
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,327.15,245.79
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,196.19,148.08
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,66.77,47.61
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,59.98,42.43
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,53.2,37.09
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,37.7,24.75
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,22.22,12.33
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.67
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,10.14,2.61
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.65,2.23
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,76.36,56.49
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,138.21,106.19
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,120.57,92.35
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,103.34,78.85
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,87.22,58.21
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,50.39,37.92
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,42.18,30.59
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,35.86,24.58
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,24.57,13.04
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.49,7.9
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,37.2,24.6
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,60.45,44.58
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,83.26,64.06
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,107.27,84.31
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,131.73,104.66
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,101.22,79.05
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,72.52,54.86
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,89.9,69.05
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,107.3,83.09
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,138.49,108.01
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,169.71,132.55
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,167.83,130.69
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,166.08,129.01
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,174.29,135.09
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,182.49,141.13
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,174.06,134.27
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,165.73,127.56
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,143.33,109.54
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,121.12,91.71
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,72.59,53.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,24.17,13.99
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,83.25,61.66
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,142.04,108.43
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,144.3,110.21
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,146.51,112.07
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,163.7,125.83
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,180.4,139.17
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,166.01,128.01
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,151.86,117.09
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,124.99,95.94
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,98.17,74.61
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,58.96,43.01
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,19.3,10.42
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.88,8.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,14.47,6.46
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.57,4.06
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.67,1.97
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,15.44,4.1
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,28.01,17.16
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,47.09,33.58
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,65.99,49.68
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,85.21,65.92
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,104.28,81.76
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,57.01,42.21
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,10.13,2.82
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.76,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,8.21,1.15
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,44.46,30.88
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,79.34,59.12
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,91.48,68.64
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,103.71,78.16
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,224.48,173.95
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,343.23,264.84
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,296.83,228.07
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,249.07,190.71
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,261.67,200.48
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,273.94,209.82
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,193.56,147.94
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,114.14,85.77
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,310.46,242.01
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,489.65,376.06
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,333.78,256.52
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,197.21,150.66
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,259.49,199.65
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,314.72,241.16
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,272.97,208.74
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,234.79,179.48
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,234.88,173.65
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,214.31,148.54
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,174.06,116.78
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,139.32,91.72
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,100.2,66.0
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,66.14,51.82
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,56.35,42.95
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,42.78,30.51
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,26.05,13.46
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,73.79,36.1
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,151.2,112.65
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,209.92,164.34
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,276.08,221.43
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,185.22,149.84
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,59.92,44.93
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,97.95,76.57
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,136.37,107.8
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,250.6,201.98
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,358.88,288.8
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,249.19,199.39
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,128.93,100.01
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,118.22,91.12
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,107.72,82.31
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,86.62,65.0
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,65.78,47.97
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,90.02,67.47
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,114.4,86.91
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,67.25,48.99
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,20.3,10.92
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,46.91,32.57
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,73.55,54.1
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,71.61,52.56
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,42.06,28.68
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,12.08,4.26
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,108.85,83.12
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,201.49,156.91
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,123.64,95.06
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,44.44,31.06
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,25.58,15.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,40.12,21.32
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,52.46,40.2
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,44.09,32.55
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,35.32,24.29
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,22.69,10.63
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.8,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,73.39,32.07
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,152.23,112.29
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,211.67,164.22
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,280.62,222.84
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,194.13,156.0
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,84.99,65.6
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,47.81,34.55
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.54,4.89
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,34.28,23.0
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,56.06,40.86
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,67.2,49.77
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.6
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,135.56,104.63
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,193.41,150.28
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,179.85,138.89
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,166.5,127.88
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,158.5,121.44
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,150.6,115.1
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,168.3,128.77
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,185.85,142.17
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,202.71,155.23
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,219.32,168.06
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,205.89,157.65
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,192.62,147.43
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,171.8,131.28
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,151.25,115.3
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,171.94,131.51
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,191.96,146.99
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,151.17,115.51
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,110.71,83.92
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,72.53,53.48
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,33.8,22.12
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,100.07,76.66
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,122.08,82.98
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,126.86,75.87
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,85.32,50.4
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,51.01,38.73
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,43.38,31.78
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,35.4,24.21
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,21.91,9.53
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.83,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,34.77,23.31
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,48.64,35.3
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,63.69,48.15
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,78.67,60.75
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,107.65,84.67
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,136.62,108.15
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,126.78,99.73
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,117.55,91.88
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,126.79,99.18
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,136.02,106.42
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,149.77,117.29
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,163.46,128.06
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,202.36,158.9
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,241.17,189.21
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,218.94,171.28
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,197.02,153.7
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,216.21,168.93
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,235.16,183.86
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,250.42,195.87
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,265.3,207.58
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,266.04,208.21
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,266.58,208.74
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,225.98,176.8
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,186.21,145.35
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,226.95,177.79
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,265.34,207.76
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,194.35,152.11
