Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,126.64,98.35
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,91.71,70.16
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,56.06,40.98
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,62.34,46.34
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,68.64,51.7
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,59.43,44.17
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,50.23,36.56
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,41.04,28.92
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,31.85,22.43
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,23.16,14.57
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,14.46,6.67
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,8.19,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.97,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.34,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,17.37,9.13
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,29.94,19.72
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,68.65,52.06
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,107.95,84.32
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.08
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,50.27,36.32
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,45.44,32.18
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,40.6,28.06
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,42.06,29.23
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,43.52,30.4
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,97.32,74.49
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,151.28,118.13
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,122.51,94.81
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,93.9,71.6
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,96.8,73.86
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,99.67,76.1
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,123.66,95.6
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,147.42,114.84
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,114.87,88.66
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,82.24,62.23
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,71.57,53.62
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,60.91,44.96
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,39.13,27.01
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,17.38,8.92
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,22.68,13.42
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,27.99,17.93
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,88.75,57.55
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,125.81,78.04
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,84.67,52.53
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,53.57,41.61
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,44.78,33.48
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,35.57,24.64
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,22.88,9.16
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.85,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,12.54,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,25.11,14.73
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,43.16,30.66
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,60.99,46.15
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,79.72,62.27
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,98.29,77.99
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,87.93,69.03
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,78.66,60.98
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,50.72,37.36
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,23.17,14.01
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,63.81,48.05
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,104.97,81.82
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,174.96,138.88
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,245.62,195.12
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,369.4,293.78
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,487.84,384.4
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,380.08,298.83
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,270.05,210.88
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,394.75,309.57
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,511.37,397.48
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,512.39,397.8
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,511.78,397.57
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,482.86,375.37
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,454.5,353.62
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,442.78,345.04
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,429.43,334.9
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,383.56,298.75
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,340.77,265.11
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,298.49,232.32
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,261.38,203.56
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,253.28,196.37
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,243.03,186.65
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,222.43,167.33
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,197.28,143.3
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,161.29,114.05
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,127.0,87.73
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,92.03,63.87
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,62.93,49.57
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,49.31,37.31
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,35.17,24.26
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,18.13,5.53
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,26.06,16.6
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,43.46,31.24
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,68.64,52.16
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,94.33,73.15
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,69.13,52.01
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,44.45,31.39
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,75.45,56.76
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,106.76,81.95
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,139.97,108.3
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,173.17,134.25
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,203.23,157.81
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,233.07,181.01
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,311.98,242.28
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,385.99,298.06
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,364.72,281.22
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,343.86,265.15
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,487.46,379.29
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,607.94,469.9
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,579.7,446.9
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,549.07,422.71
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,464.73,357.1
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,396.2,303.87
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,402.77,306.96
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,391.01,292.87
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,344.93,253.62
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,300.3,215.17
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,208.96,150.1
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,159.55,122.31
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,147.01,100.1
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,113.42,62.23
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,70.16,37.47
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,39.7,29.04
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,33.89,23.72
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,27.79,17.8
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,13.46,2.09
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,78.09,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,169.6,122.92
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,230.44,179.88
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,298.68,240.14
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,352.53,287.62
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,409.12,335.77
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,452.74,371.48
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,498.71,407.7
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,536.42,436.91
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,572.98,464.43
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,603.01,486.2
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,630.94,505.89
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,652.25,521.06
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,670.93,534.06
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,682.07,540.23
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,688.01,542.42
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,692.24,544.43
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,693.35,544.29
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,688.91,539.18
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,681.31,531.75
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,668.31,521.08
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,652.27,508.11
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,631.03,490.43
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,607.09,470.62
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,474.35,367.78
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,359.41,277.51
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,427.92,331.58
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,473.06,363.53
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,431.99,328.98
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,389.95,293.3
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,343.48,253.99
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,296.85,214.34
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,250.3,174.48
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,205.36,136.25
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,159.66,99.44
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,118.09,69.32
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,76.83,45.52
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,49.07,37.31
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,40.2,29.25
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,31.64,21.05
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,15.9,2.87
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,57.94,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,125.69,89.94
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,179.33,139.38
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,239.15,191.58
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,289.22,234.81
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,345.86,282.0
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,377.6,307.69
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,410.24,332.97
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,484.15,390.24
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,559.4,446.39
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,509.96,403.96
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,446.6,351.49
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,552.43,432.72
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,658.31,509.2
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,672.24,515.83
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,683.31,521.31
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,687.47,523.51
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,688.6,523.65
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,682.87,518.46
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,674.16,511.21
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,627.27,476.24
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,578.88,440.22
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,530.85,403.61
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,484.58,368.05
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,491.55,374.18
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,490.62,373.42
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,484.73,368.61
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,470.71,356.55
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,410.47,309.49
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,358.73,268.98
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,331.26,244.26
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,297.12,212.93
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,251.13,174.27
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,206.92,137.37
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,161.66,101.59
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,120.76,72.46
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,79.55,48.69
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,52.41,40.02
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,43.11,31.59
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,33.37,22.33
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,16.76,2.54
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,65.34,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,143.89,101.68
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,204.57,157.85
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,274.13,217.91
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,329.25,265.79
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,387.43,314.71
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,435.71,353.83
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,484.94,392.41
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,524.07,422.54
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,562.33,451.2
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,592.2,472.94
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,622.21,494.28
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,644.2,509.02
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,663.66,521.64
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,676.95,529.8
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,687.37,535.78
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,691.27,536.72
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,692.07,535.41
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,688.61,531.36
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,683.63,526.11
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,670.24,515.28
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,653.81,502.19
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,631.9,484.26
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,607.23,464.16
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,578.73,441.88
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,547.85,417.43
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,512.12,388.93
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,474.54,358.4
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,431.64,323.11
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,389.62,287.66
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,344.34,249.14
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,298.86,209.83
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,250.62,168.59
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,203.48,128.63
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,155.68,90.06
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,110.36,57.51
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,62.53,31.0
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,34.05,23.87
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,29.3,19.51
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,24.34,14.58
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,11.87,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,83.32,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,186.5,129.39
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,248.51,190.43
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,317.5,251.34
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,371.96,299.37
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,428.76,347.33
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,474.49,384.13
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,517.22,417.05
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,555.35,444.82
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,592.1,470.33
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,621.7,489.71
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,649.03,506.7
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,670.28,519.95
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,688.64,530.53
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,701.09,535.87
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,710.31,539.01
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,714.19,540.63
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,714.68,540.06
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,708.82,534.21
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,699.59,525.86
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,685.65,515.05
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,668.48,501.9
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,646.64,484.72
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,621.83,465.26
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,591.83,442.43
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,559.26,417.34
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,523.07,389.09
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,484.89,358.72
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,442.73,324.72
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,399.25,288.87
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,352.39,249.74
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,305.14,209.61
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,255.77,167.99
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,203.82,124.72
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,153.85,85.03
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,106.32,51.57
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,60.0,27.7
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,31.85,21.66
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,27.78,17.93
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,23.62,13.72
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,11.43,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,70.56,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,175.86,119.51
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,238.28,181.13
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,307.8,241.88
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,362.62,289.89
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,419.89,338.07
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,466.18,375.37
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,512.5,411.17
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,550.48,438.85
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,584.23,462.33
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,614.41,482.15
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,642.37,499.56
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,664.42,516.03
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,683.66,530.14
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,695.75,537.68
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,704.68,542.62
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,708.28,544.87
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,708.57,544.9
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,704.15,541.67
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,696.36,535.79
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,682.86,525.34
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,666.13,512.41
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,644.16,494.46
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,619.26,474.15
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,589.76,450.98
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,557.69,425.44
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,521.28,396.19
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,482.9,364.78
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,441.05,330.37
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,397.88,294.07
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,351.48,254.04
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,304.79,213.19
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,252.24,168.04
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,203.56,126.44
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,153.97,86.63
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,106.95,53.33
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,60.84,29.49
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,33.81,23.63
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,29.34,19.53
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,24.77,14.88
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,11.09,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,64.63,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,166.13,111.13
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,228.68,173.7
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,299.44,235.52
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,351.97,282.29
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,410.1,332.19
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,456.97,371.24
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,504.13,409.27
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,542.7,439.92
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,580.04,468.84
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,607.63,489.89
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,636.08,511.13
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,657.63,526.29
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,676.41,539.11
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,688.67,547.04
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,697.83,552.46
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,701.32,554.55
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,701.53,554.25
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,694.67,547.41
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,684.59,538.12
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,670.46,526.57
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,653.23,512.56
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,631.0,493.78
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,605.96,472.68
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,575.85,448.18
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,543.4,421.5
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,507.1,391.47
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,469.06,359.48
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,427.78,324.24
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,385.43,287.47
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,336.64,245.32
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,290.75,204.96
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,242.95,163.46
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,196.37,123.6
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,148.79,85.57
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,101.95,52.42
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,58.65,29.83
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,34.35,23.96
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,30.04,19.96
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,25.61,15.34
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,12.51,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,30.1,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,80.9,51.19
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,148.12,110.97
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,218.95,170.58
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,272.44,216.79
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,330.21,265.78
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,383.88,311.0
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,438.66,356.49
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,375.56,305.02
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,289.71,233.49
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,298.08,239.74
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,299.53,240.22
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,195.53,155.65
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,92.0,70.15
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,158.07,123.95
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,224.52,177.16
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,193.58,151.97
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,163.1,127.24
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,213.22,167.54
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,262.78,206.91
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,377.2,299.56
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,482.64,382.8
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,456.03,360.46
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,429.07,338.26
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,382.76,302.1
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,339.28,268.02
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,356.4,281.81
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,366.07,288.77
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,320.92,252.43
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,281.7,221.09
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,243.06,190.25
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,210.28,164.34
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,186.44,145.09
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,162.95,126.06
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,145.09,98.78
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,105.26,56.18
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,60.65,32.42
