Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,36.33,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,93.2,1.78
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,165.53,118.88
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,240.28,185.87
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,296.51,236.24
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,356.94,288.68
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,402.57,327.95
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,451.67,368.57
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,491.96,400.22
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,531.5,430.14
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,563.32,453.13
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,593.23,473.95
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,616.29,490.31
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,636.82,504.48
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,648.55,511.16
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,659.72,517.22
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,665.32,519.63
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,667.77,519.55
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,665.25,514.97
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,659.5,507.91
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,647.25,497.96
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,631.9,485.67
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,612.21,469.16
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,589.59,450.32
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,561.5,428.47
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,530.94,404.28
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,496.19,376.51
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,459.48,346.5
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,419.04,313.38
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,377.41,278.38
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,329.86,237.57
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,284.33,197.66
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,236.44,156.25
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,189.59,116.51
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,142.05,78.96
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,97.37,48.69
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,53.56,28.26
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,34.71,24.66
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,27.15,17.78
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,22.45,12.59
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,11.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.89,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,145.96,105.79
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,260.33,204.31
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,317.57,257.38
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,378.47,312.21
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,428.04,356.48
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,478.52,400.17
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,516.13,431.6
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,555.5,463.3
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,588.96,488.43
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,620.49,511.2
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,644.03,527.64
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,664.78,541.42
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,679.35,550.25
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,690.76,556.67
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,695.91,559.36
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,697.62,559.37
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,694.07,554.5
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,687.01,546.96
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,674.56,536.48
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,658.72,523.31
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,637.19,504.76
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,612.51,483.61
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,583.46,459.69
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,551.65,433.17
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,515.88,403.14
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,477.87,370.61
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,435.33,333.78
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,391.28,294.86
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,345.04,253.51
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,298.35,211.25
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,248.27,166.64
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,198.75,123.39
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,148.25,82.32
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,96.81,46.11
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,49.4,23.93
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,29.09,20.33
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,25.27,16.65
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,21.41,12.12
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,10.45,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,37.9,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,96.31,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,167.9,120.39
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,240.4,188.05
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,296.17,238.94
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,353.74,289.93
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,401.82,331.91
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,450.66,373.09
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,490.56,405.64
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,529.65,436.55
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,561.34,460.82
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,591.13,483.01
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,613.75,499.8
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,633.81,514.34
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,645.62,521.47
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,656.84,527.92
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,662.27,531.21
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,664.54,532.06
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,661.44,527.86
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,655.13,521.19
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,643.09,511.24
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,627.96,498.81
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,608.08,481.69
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,585.36,462.19
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,557.39,439.26
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,526.97,414.0
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,492.45,384.3
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,456.07,352.6
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,414.28,317.37
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,373.16,281.7
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,328.47,242.01
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,283.55,201.67
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,236.56,160.14
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,190.58,120.33
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,142.92,81.95
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,98.13,50.9
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,55.14,30.41
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,33.47,24.0
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,28.1,18.94
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,22.48,12.85
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,11.06,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.86,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,59.73,40.48
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,98.56,75.84
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,134.59,107.98
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,172.14,141.11
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,206.05,170.44
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,246.82,204.81
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,190.54,157.15
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,125.93,101.48
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,215.34,176.67
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,308.82,253.0
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,229.78,186.85
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,152.01,121.23
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,96.44,75.13
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,42.52,30.07
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,80.78,61.91
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,119.33,93.6
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,184.14,146.33
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,248.52,197.63
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,199.33,158.18
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,150.99,119.16
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,89.52,68.89
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,28.02,17.85
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,91.91,71.07
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,154.9,122.81
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,94.74,73.46
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,33.81,22.82
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,90.34,70.18
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,144.85,115.38
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,125.43,99.54
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,106.12,83.74
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,95.12,74.92
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,84.16,65.99
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,72.77,56.46
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,61.42,46.83
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,49.23,36.43
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,36.7,27.07
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,25.58,16.79
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,14.47,6.24
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,7.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,6.26,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,10.6,3.37
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,15.91,8.14
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,21.22,12.89
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,26.54,17.6
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,31.85,22.26
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,50.72,38.65
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,69.61,54.9
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,90.45,72.68
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,111.37,90.34
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,94.62,75.86
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,78.34,61.83
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,102.85,82.43
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,127.45,102.86
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,97.35,77.36
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,67.7,52.2
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,96.82,76.82
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,126.0,101.31
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,89.04,70.15
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,52.21,38.96
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,89.52,70.62
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,126.59,101.84
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,87.09,68.6
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,47.37,34.94
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,45.43,33.29
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,43.49,31.62
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,78.83,61.91
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,113.3,91.42
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,103.69,83.44
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,94.12,75.49
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,85.02,67.88
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,75.95,60.23
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,65.52,51.33
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,55.08,42.31
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,44.43,32.98
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,33.79,24.94
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,23.64,15.42
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,5.62
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,8.67,1.05
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,6.6
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.08
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.54
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,36.69,26.35
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,32.82,22.96
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,21.23,12.83
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,30.41,20.71
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.5
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,37.19,26.36
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,34.78,24.23
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,32.36,22.06
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,29.95,19.92
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,62.86,47.8
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,95.86,75.5
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,143.12,114.85
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,190.22,153.57
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,145.68,116.74
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,101.62,80.11
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,125.73,100.29
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,149.66,120.2
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,129.83,103.81
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,110.1,87.47
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,94.26,74.31
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,78.35,61.02
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,66.72,51.28
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,55.09,41.5
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,77.85,61.0
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,99.66,79.68
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,89.62,71.3
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,79.6,62.9
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,68.7,53.65
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,57.83,44.32
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,46.37,34.43
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,34.76,25.68
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,24.13,15.75
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,13.5,5.57
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,7.23,0.7
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,8.68,1.97
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,34.76,24.8
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,60.89,47.41
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,75.44,59.68
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,90.28,72.04
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,100.11,80.17
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,109.92,88.23
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,119.7,96.24
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,129.45,104.18
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,176.48,143.14
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,223.37,181.27
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,182.65,147.41
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,142.58,114.17
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,165.62,133.28
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,188.38,151.92
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,214.23,172.79
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,239.31,192.83
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,253.13,204.13
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,265.3,214.06
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,207.78,167.64
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,153.26,123.31
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,151.13,121.87
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,148.87,120.24
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,224.96,174.91
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,275.29,202.25
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,230.14,161.37
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,186.32,122.8
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,141.09,85.44
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,98.06,54.38
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,56.74,33.26
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,37.95,28.56
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,30.88,21.76
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,23.43,13.86
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,11.5,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,69.09,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,153.15,101.17
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,228.21,176.65
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,285.62,230.85
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,347.27,287.6
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,396.52,332.56
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,446.91,377.22
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,486.88,411.66
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,526.05,444.39
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,555.28,468.41
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,585.29,492.4
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,451.57,378.35
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,286.59,236.09
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,220.45,180.35
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,152.32,122.46
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,141.14,113.07
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,130.14,103.81
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,149.24,119.37
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,168.23,134.69
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,143.03,113.86
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.08,93.23
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,129.59,102.8
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,141.02,112.27
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,154.74,123.66
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,168.21,134.85
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,137.55,109.48
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,107.05,84.2
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,108.81,85.99
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,110.49,87.73
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,107.87,85.74
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,105.19,83.68
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,94.66,75.14
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,84.15,66.52
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,103.99,70.41
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,104.73,61.64
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,64.49,40.45
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,45.51,35.18
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,37.71,27.71
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,28.1,17.73
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,14.15,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,49.6,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,127.22,82.47
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,199.47,154.68
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,254.98,205.52
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,315.29,258.99
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,362.87,300.74
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,411.84,342.14
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,452.06,375.16
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,491.95,406.8
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,522.13,429.36
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,552.45,451.31
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,576.82,468.61
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,598.91,483.78
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,499.58,402.91
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,384.35,308.6
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,391.58,314.53
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,398.06,319.1
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,396.13,316.44
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,393.55,313.39
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,363.97,289.69
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,333.16,265.16
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,327.17,260.13
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,320.9,254.76
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,301.22,239.19
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,281.99,224.02
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,289.44,229.54
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,293.28,231.74
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,219.51,173.59
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,151.97,120.38
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,173.65,137.12
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,192.04,150.13
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,169.87,132.28
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,148.21,114.97
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,133.36,91.45
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,100.51,56.47
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,60.54,36.25
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,41.64,31.51
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,34.19,24.46
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,26.38,16.22
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,8.77
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.73,24.18
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,54.55,42.26
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,73.96,59.89
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,93.58,77.36
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,113.29,94.66
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,134.07,112.87
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,155.1,131.12
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,182.6,154.56
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,205.5,173.78
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,219.14,185.09
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,232.63,196.21
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,213.25,179.11
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,198.87,166.32
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,206.75,172.82
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,214.56,179.26
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,213.83,178.43
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,213.1,177.66
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,271.71,228.11
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,326.17,274.58
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,327.18,275.31
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,327.45,275.48
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,272.63,228.94
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,220.9,184.97
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,165.95,138.31
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,111.8,91.91
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,188.17,157.18
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,254.76,212.39
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,207.96,173.11
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,164.6,137.37
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,146.99,122.35
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,129.75,107.59
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,114.1,94.21
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,96.03,78.65
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,77.54,62.83
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,60.5,50.27
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,43.3,33.79
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,25.81,16.5
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,13.03,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
