Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,625.07,535.02
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,639.24,545.98
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,590.6,502.38
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,531.61,450.65
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,545.21,461.04
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,554.57,467.45
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,592.38,497.84
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,623.97,522.25
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,569.68,475.34
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,515.66,429.1
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,527.5,438.05
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,531.25,439.14
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,471.47,387.64
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,415.41,339.44
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,385.61,312.11
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,354.34,282.45
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,303.1,238.3
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,261.01,202.62
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,237.0,174.45
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,201.64,135.2
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,154.43,94.44
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,109.81,60.29
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,65.63,34.82
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,35.07,26.96
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,27.89,20.01
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,23.62,15.32
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,11.46,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,77.86,7.83
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,167.68,123.68
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,224.12,176.66
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,286.75,232.01
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,336.0,275.83
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,387.38,320.2
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,426.56,353.69
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,467.67,387.77
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,501.5,414.52
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,533.97,439.49
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,559.34,458.86
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,582.53,476.22
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,598.65,488.23
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,612.09,498.02
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,478.51,389.92
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,329.1,266.46
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,333.77,270.33
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,338.01,273.11
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,344.89,277.93
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,348.13,279.89
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,323.17,259.32
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,300.89,241.03
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,293.75,235.4
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,286.27,229.44
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,378.24,302.29
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,446.08,350.93
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,293.43,230.99
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,176.04,140.56
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,242.38,187.13
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,285.67,208.91
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,241.52,169.42
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,195.72,129.38
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,150.94,91.91
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,108.33,59.9
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,66.34,35.68
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,36.23,27.0
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,30.94,22.0
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,25.42,16.34
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,12.3,0.17
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,78.06,1.65
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,168.8,123.31
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,225.35,177.64
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,288.16,234.2
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,337.88,278.64
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,389.76,323.34
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,429.53,357.72
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,471.18,392.59
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,504.77,419.39
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,536.96,444.46
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,562.3,463.76
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,585.43,480.89
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,525.53,428.97
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,449.52,364.3
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,420.49,339.92
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,385.73,310.75
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,447.97,360.86
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,507.41,407.37
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,497.21,398.42
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,485.75,388.75
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,466.7,372.51
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,449.14,357.42
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,489.61,389.77
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,515.36,408.79
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,483.47,380.65
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,448.0,349.53
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,410.79,317.1
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,372.32,283.02
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,329.78,245.32
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,287.33,207.3
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,242.83,167.89
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,199.23,129.79
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,154.05,92.54
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,108.46,58.48
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,66.44,34.4
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,35.26,25.79
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,29.93,20.82
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,24.36,15.24
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,11.79,0.39
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,72.11,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,155.44,112.71
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,211.94,166.7
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,274.89,223.34
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,325.19,268.98
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,378.0,315.62
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,419.58,351.59
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,459.66,385.28
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,494.25,413.63
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,527.6,440.25
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,553.15,459.63
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,576.58,476.83
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,593.62,488.73
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,608.04,498.32
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,555.37,452.51
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,494.46,400.42
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,562.84,455.73
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,622.8,502.68
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,614.32,494.69
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,602.8,484.6
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,585.26,468.98
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,564.94,451.06
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,540.95,430.9
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,514.46,408.4
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,483.03,381.63
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,449.67,352.77
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,412.9,320.62
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,372.54,284.98
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,330.47,247.5
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,288.53,209.73
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,244.03,170.07
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,200.37,131.62
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,155.33,94.31
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,110.2,60.4
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,67.89,35.53
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,35.16,25.93
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,30.74,21.7
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,26.17,16.93
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,12.62,1.37
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,14.47,5.94
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,24.61,15.18
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,34.76,24.17
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,45.89,33.88
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,57.11,43.54
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,68.0,52.75
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,78.87,61.8
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,88.7,69.84
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,98.51,77.77
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,106.8,84.34
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,115.08,90.85
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,121.84,96.07
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,128.6,101.25
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,133.86,105.19
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.1,109.13
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,159.32,125.22
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,179.4,141.05
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,201.44,158.72
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,223.11,176.0
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,220.85,173.81
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,218.53,171.66
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,189.33,148.39
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,160.74,125.57
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,144.3,112.52
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,127.96,99.48
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,115.0,89.12
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,102.1,78.76
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,75.91,57.3
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,49.27,35.35
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,44.43,31.5
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,39.59,27.6
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,89.29,57.87
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,118.6,72.17
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,80.26,48.9
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,50.22,38.58
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,41.54,30.62
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,32.49,21.94
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,16.26,3.82
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,61.82,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,135.2,93.26
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,190.75,143.96
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,252.9,197.23
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,302.22,239.79
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,354.15,283.39
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,270.22,217.35
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,154.91,122.46
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,181.59,143.98
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,208.51,165.21
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,277.8,221.14
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,343.42,273.38
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,362.43,287.39
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,380.8,300.91
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,390.48,308.04
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,399.33,314.53
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,409.02,321.17
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,417.74,327.02
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,327.22,255.67
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,235.37,182.51
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,253.52,196.6
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,269.14,208.45
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,333.81,259.55
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,390.74,303.25
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,247.68,192.0
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,114.7,86.96
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,155.33,119.76
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,193.73,150.44
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,174.54,135.35
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,155.91,120.77
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,140.81,109.12
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,126.0,97.63
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,132.44,91.67
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,117.42,69.28
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,78.86,46.05
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,47.63,35.69
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,39.85,28.63
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,32.42,21.5
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,16.23,4.15
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,19.27,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,41.84,26.17
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,70.81,51.7
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,100.34,76.97
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,127.76,100.38
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,155.48,123.65
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,179.51,143.75
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,203.56,163.57
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,361.25,294.33
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,518.27,421.74
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,448.75,363.61
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,358.52,288.08
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,352.58,281.89
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,345.08,274.32
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,368.13,292.42
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,390.59,309.91
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,342.79,270.36
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,292.21,228.75
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,260.19,203.15
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,227.26,176.8
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,315.37,247.02
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,394.63,308.51
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,316.42,246.58
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,242.71,188.22
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,353.24,275.57
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,440.23,339.79
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,404.77,309.0
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,368.37,277.26
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,327.01,241.88
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,287.98,208.4
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,246.01,172.68
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,205.62,138.66
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,163.92,105.71
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,126.9,79.04
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,88.93,55.57
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,57.25,43.82
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,47.52,35.07
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,38.94,26.88
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,20.13,7.09
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,65.53,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,142.87,96.73
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,199.75,149.01
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,263.59,203.27
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,314.2,246.53
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,367.67,290.88
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,409.68,325.85
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,451.97,360.16
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,486.48,387.07
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,521.69,413.82
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,417.81,330.86
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,286.09,224.17
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,320.47,250.74
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,349.63,272.54
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,375.69,292.39
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,401.18,311.64
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,510.98,397.8
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,610.17,473.04
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,602.46,465.77
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,591.88,456.83
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,437.09,337.78
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,289.71,221.98
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,339.32,260.86
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,382.52,293.25
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,350.55,268.31
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,320.43,245.03
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,356.3,269.61
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,372.51,275.5
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,331.98,240.61
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,291.42,205.52
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,248.0,168.53
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,202.88,130.55
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,158.76,95.16
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,117.79,65.2
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,76.97,40.94
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,41.26,30.1
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,35.77,25.12
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,30.53,20.0
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,19.47,7.24
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,10.81,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,4.33,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,8.67,1.04
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,14.95,6.74
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,21.22,12.24
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,28.47,18.49
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,35.72,24.65
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,42.97,30.71
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,50.23,36.69
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,56.53,41.78
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,62.83,46.8
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,166.54,132.18
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,271.73,215.86
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,269.76,212.86
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,267.31,209.89
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,275.55,215.96
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,283.53,221.79
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,251.85,196.24
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,218.2,169.27
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,299.91,233.76
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,378.55,293.8
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,352.42,272.95
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,325.81,252.28
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,258.59,200.44
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,194.28,150.31
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,210.14,163.05
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,223.68,173.63
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,274.72,212.3
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,313.54,239.25
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,306.51,229.23
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,287.44,207.86
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,245.78,172.73
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,205.62,139.08
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,164.14,105.75
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,126.15,77.55
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,87.44,53.19
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,54.48,41.99
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,44.08,32.65
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,34.71,23.86
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,21.09,8.97
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,8.85,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,4.33,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,8.67,0.96
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,15.91,7.4
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,23.15,13.63
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,31.37,20.62
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,39.59,27.52
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,47.33,33.91
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,55.08,40.21
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,132.41,103.79
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,210.95,166.86
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,256.99,203.69
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,308.98,244.78
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,324.29,255.71
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,338.94,266.1
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,462.73,365.5
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,580.37,457.25
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,585.92,459.79
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,588.81,460.68
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,581.72,454.5
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,572.07,446.34
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,559.75,435.4
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,544.6,422.15
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,522.21,403.83
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,497.72,383.65
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,354.31,273.01
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,231.94,178.21
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,252.71,194.24
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,267.43,204.63
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,288.98,215.86
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,290.17,207.65
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,248.07,171.65
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,207.12,136.97
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,164.31,102.13
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,124.11,71.97
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,84.38,47.5
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,49.78,37.44
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,40.22,28.94
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,32.17,21.45
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,21.04,9.21
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.8,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,30.82,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,67.61,45.5
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,94.29,72.12
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,126.53,101.25
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,156.22,127.71
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,186.17,153.83
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,212.32,176.51
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,238.2,198.54
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,261.03,217.63
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,283.27,235.98
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,253.33,209.94
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,226.79,186.53
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,257.24,211.38
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,287.64,235.86
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,344.12,282.65
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,395.6,324.83
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,382.48,313.19
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,368.88,301.33
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,419.73,343.57
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,464.34,380.03
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,457.04,372.95
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,448.37,364.84
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,433.32,352.11
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,417.08,338.29
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,306.37,248.12
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,207.74,167.51
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,197.22,159.14
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,186.69,150.64
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,224.06,179.11
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,250.66,196.63
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,246.58,183.04
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,222.27,149.6
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,174.52,108.04
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,128.73,71.53
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,82.84,41.93
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,41.25,31.57
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,31.82,22.87
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,25.33,16.6
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,19.97,9.43
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.91,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,9.64,1.97
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,17.36,9.2
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,25.09,16.14
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,33.79,23.85
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,42.49,31.45
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,50.72,38.58
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,58.95,45.63
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,108.9,88.21
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,160.03,130.86
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,173.61,141.8
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,187.17,152.76
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,290.07,238.2
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,384.54,314.18
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,327.67,266.71
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,265.95,215.4
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,280.04,226.91
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,293.75,237.85
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,334.22,271.35
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,375.2,304.81
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,308.75,250.71
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,247.02,200.2
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,181.97,147.16
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,118.78,94.85
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,122.01,97.74
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,125.18,100.53
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,112.7,90.21
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,100.26,79.91
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,67.68,52.44
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,34.77,24.37
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,31.38,21.53
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,27.99,18.65
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,24.61,15.76
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,21.22,12.84
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,17.36,9.49
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,13.5,6.1
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,10.12,3.5
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.31
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.85,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
